Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,11,0,3.0,155.0,2.5,10.7,157.0,149.59,118.95
2018,3,14,11,15,22.5,216.0,2.45,10.75,233.0,237.34,190.54
2018,3,14,11,30,42.0,277.0,2.4,10.8,309.0,318.85,255.27
2018,3,14,11,45,55.0,294.0,2.4,10.85,336.5,347.09,277.28
2018,3,14,12,0,68.0,311.0,2.4,10.9,364.0,374.58,298.74
2018,3,14,12,15,131.5,304.5,2.4,10.95,407.0,432.8,345.69
2018,3,14,12,30,195.0,298.0,2.4,11.0,450.0,476.65,380.85
2018,3,14,12,45,133.5,324.0,2.4,11.0,427.5,443.41,352.87
2018,3,14,13,0,72.0,350.0,2.4,11.0,405.0,404.02,320.64
2018,3,14,13,15,57.0,327.5,2.4,11.0,370.5,364.82,290.3
2018,3,14,13,30,42.0,305.0,2.4,11.0,336.0,327.0,260.77
2018,3,14,13,45,41.0,289.0,2.4,10.95,318.5,307.05,245.52
2018,3,14,14,0,40.0,273.0,2.4,10.9,301.0,287.35,230.3
2018,3,14,14,15,101.0,272.0,2.4,10.9,338.5,324.96,261.61
2018,3,14,14,30,162.0,271.0,2.4,10.9,376.0,351.76,283.46
2018,3,14,14,45,257.0,240.0,2.4,10.85,395.0,364.37,293.95
2018,3,14,15,0,352.0,209.0,2.4,10.8,414.0,364.35,293.22
2018,3,14,15,15,543.5,158.0,2.4,10.8,447.0,377.65,300.78
2018,3,14,15,30,735.0,107.0,2.4,10.8,480.0,368.4,286.84
2018,3,14,15,45,681.5,105.0,2.4,10.55,424.5,304.42,231.11
2018,3,14,16,0,628.0,103.0,2.4,10.3,369.0,245.84,179.83
2018,3,14,16,15,603.0,94.0,2.2,9.95,323.0,192.13,132.31
2018,3,14,16,30,578.0,85.0,2.0,9.6,277.0,141.14,89.73
2018,3,14,16,45,617.0,68.0,1.8,9.25,241.5,90.05,51.14
2018,3,14,17,0,656.0,51.0,1.6,8.9,206.0,40.02,30.88
2018,3,14,17,15,510.5,47.5,1.5,8.35,149.5,35.64,26.76
2018,3,14,17,30,365.0,44.0,1.4,7.8,93.0,35.23,25.87
2018,3,14,17,45,214.5,29.5,1.3,7.25,55.0,23.17,13.39
2018,3,14,18,0,64.0,15.0,1.2,6.7,17.0,14.3,0.0
2018,3,14,18,15,32.0,7.5,1.2,6.55,8.5,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.4,5.45,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.65,4.75,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.75,4.65,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.75,4.55,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,15,6,15,85.0,8.5,1.3,4.0,12.0,0.0,0.0
2018,3,15,6,30,170.0,17.0,1.5,4.7,24.0,76.25,0.0
2018,3,15,6,45,345.0,27.5,1.65,5.45,67.5,196.96,148.36
2018,3,15,7,0,520.0,38.0,1.8,6.2,111.0,308.94,252.97
2018,3,15,7,15,499.0,49.0,1.9,6.75,143.0,338.79,284.2
2018,3,15,7,30,478.0,60.0,2.0,7.3,175.0,365.56,310.01
2018,3,15,7,45,469.5,81.0,2.1,7.85,216.5,408.24,346.34
2018,3,15,8,0,461.0,102.0,2.2,8.4,258.0,444.73,375.82
2018,3,15,8,15,656.0,83.5,2.25,8.8,344.0,585.33,489.75
2018,3,15,8,30,851.0,65.0,2.3,9.2,430.0,724.78,594.09
2018,3,15,8,45,873.5,68.0,2.35,9.6,480.0,776.68,629.04
2018,3,15,9,0,896.0,71.0,2.4,10.0,530.0,827.23,663.04
2018,3,15,9,15,911.0,73.5,2.5,10.3,574.5,869.04,690.85
2018,3,15,9,30,926.0,76.0,2.6,10.6,619.0,908.34,716.68
2018,3,15,9,45,937.5,78.0,2.65,10.9,658.0,941.1,737.3
2018,3,15,10,0,949.0,80.0,2.7,11.2,697.0,970.67,755.66
2018,3,15,10,15,957.0,81.0,2.85,11.4,729.0,992.38,769.81
2018,3,15,10,30,965.0,82.0,3.0,11.6,761.0,1010.44,781.59
2018,3,15,10,45,969.5,83.5,3.1,11.75,785.0,1021.94,788.7
2018,3,15,11,0,974.0,85.0,3.2,11.9,809.0,1029.48,793.3
2018,3,15,11,15,941.5,101.5,3.35,12.0,813.5,1014.71,783.29
2018,3,15,11,30,909.0,118.0,3.5,12.1,818.0,995.61,770.51
2018,3,15,11,45,572.5,234.5,3.65,12.2,677.0,807.79,635.84
2018,3,15,12,0,236.0,351.0,3.8,12.3,536.0,594.89,470.08
2018,3,15,12,15,187.5,367.0,3.9,12.25,514.0,549.18,435.35
2018,3,15,12,30,139.0,383.0,4.0,12.2,492.0,515.84,408.69
2018,3,15,12,45,131.0,378.0,4.15,12.15,480.0,496.79,394.49
2018,3,15,13,0,123.0,373.0,4.3,12.1,468.0,477.73,380.21
2018,3,15,13,15,78.0,322.0,4.35,12.0,382.0,375.83,300.6
2018,3,15,13,30,33.0,271.0,4.4,11.9,296.0,286.51,229.41
2018,3,15,13,45,36.0,264.0,4.5,11.75,290.0,278.99,224.1
2018,3,15,14,0,39.0,257.0,4.6,11.6,284.0,271.18,218.33
2018,3,15,14,15,48.0,262.5,4.6,11.4,294.5,278.68,224.92
2018,3,15,14,30,57.0,268.0,4.6,11.2,305.0,284.89,230.39
2018,3,15,14,45,106.5,260.0,4.6,11.0,324.0,300.83,244.09
2018,3,15,15,0,156.0,252.0,4.6,10.8,343.0,308.49,250.45
2018,3,15,15,15,167.0,236.5,4.6,10.8,327.5,287.46,232.82
2018,3,15,15,30,178.0,221.0,4.6,10.8,312.0,265.04,213.63
2018,3,15,15,45,119.5,184.0,4.45,10.3,242.5,201.67,162.07
2018,3,15,16,0,61.0,147.0,4.3,9.8,173.0,147.17,118.1
2018,3,15,16,15,139.5,135.5,4.05,9.5,185.0,144.52,112.59
2018,3,15,16,30,218.0,124.0,3.8,9.2,197.0,130.61,97.29
2018,3,15,16,45,243.5,100.5,3.55,8.9,169.0,96.44,69.62
2018,3,15,17,0,269.0,77.0,3.3,8.6,141.0,56.5,45.87
2018,3,15,17,15,274.5,60.5,3.05,8.4,112.0,45.44,35.6
2018,3,15,17,30,280.0,44.0,2.8,8.2,83.0,33.79,24.56
2018,3,15,17,45,159.0,29.0,2.6,7.95,49.0,22.66,13.17
2018,3,15,18,0,38.0,14.0,2.4,7.7,15.0,13.34,0.0
2018,3,15,18,15,19.0,7.0,2.3,7.6,7.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,2.2,7.35,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.4,7.45,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.7,7.6,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.75,7.6,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,7.6,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.75,7.55,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.5,7.65,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.4,7.6,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.25,7.45,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.1,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,2.0,6.95,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.95,6.9,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,16,6,15,2.0,2.5,2.25,7.5,2.5,2.38,0.0
2018,3,16,6,30,4.0,5.0,2.4,7.7,5.0,6.19,0.0
2018,3,16,6,45,45.0,13.0,2.55,7.9,19.0,38.15,25.18
2018,3,16,7,0,86.0,21.0,2.7,8.1,33.0,77.09,60.65
2018,3,16,7,15,54.0,31.5,2.85,8.25,40.0,62.97,49.71
2018,3,16,7,30,22.0,42.0,3.0,8.4,47.0,52.92,41.04
2018,3,16,7,45,14.5,71.0,3.15,8.55,74.5,80.58,64.99
2018,3,16,8,0,7.0,100.0,3.3,8.7,102.0,101.87,82.97
2018,3,16,8,15,4.0,108.5,3.4,8.8,109.5,107.59,87.49
2018,3,16,8,30,1.0,117.0,3.5,8.9,117.0,113.25,91.87
2018,3,16,8,45,1.0,118.5,3.55,9.05,119.0,113.91,92.04
2018,3,16,9,0,1.0,120.0,3.6,9.2,121.0,114.82,92.46
2018,3,16,9,15,5.0,149.0,3.7,9.25,152.0,147.33,119.57
2018,3,16,9,30,9.0,178.0,3.8,9.3,183.0,180.19,146.62
2018,3,16,9,45,9.0,181.0,3.9,9.35,186.5,182.65,148.22
2018,3,16,10,0,9.0,184.0,4.0,9.4,190.0,185.2,149.99
2018,3,16,10,15,16.5,221.5,4.1,9.4,233.0,230.11,186.78
2018,3,16,10,30,24.0,259.0,4.2,9.4,276.0,275.31,223.3
2018,3,16,10,45,25.0,271.0,4.25,9.4,289.0,287.81,232.99
2018,3,16,11,0,26.0,283.0,4.3,9.4,302.0,313.1,252.96
2018,3,16,11,15,26.5,287.5,4.4,9.4,307.5,316.77,255.67
2018,3,16,11,30,27.0,292.0,4.5,9.4,313.0,320.31,258.39
2018,3,16,11,45,21.0,258.5,4.6,9.4,275.0,267.81,216.09
2018,3,16,12,0,15.0,225.0,4.7,9.4,237.0,228.22,183.97
2018,3,16,12,15,19.5,250.5,4.75,9.4,266.0,256.69,207.22
2018,3,16,12,30,24.0,276.0,4.8,9.4,295.0,293.36,236.82
2018,3,16,12,45,18.5,242.0,4.85,9.4,256.5,245.55,198.14
2018,3,16,13,0,13.0,208.0,4.9,9.4,218.0,207.12,166.91
2018,3,16,13,15,22.5,217.0,4.95,9.4,234.0,227.41,183.97
2018,3,16,13,30,32.0,226.0,5.0,9.4,250.0,241.58,195.91
2018,3,16,13,45,101.5,266.0,5.0,9.35,338.5,333.42,272.2
2018,3,16,14,0,171.0,306.0,5.0,9.3,427.0,412.17,336.33
2018,3,16,14,15,203.0,301.5,4.95,9.25,438.5,417.17,340.55
2018,3,16,14,30,235.0,297.0,4.9,9.2,450.0,418.53,341.74
2018,3,16,14,45,206.0,265.5,4.8,9.1,394.0,358.85,293.34
2018,3,16,15,0,177.0,234.0,4.7,9.0,338.0,302.4,247.19
2018,3,16,15,15,113.0,192.0,4.7,9.0,256.5,225.17,183.6
2018,3,16,15,30,49.0,150.0,4.7,9.0,175.0,155.79,126.3
2018,3,16,15,45,331.5,128.0,4.45,8.75,272.5,216.97,170.91
2018,3,16,16,0,614.0,106.0,4.2,8.5,370.0,245.92,182.69
2018,3,16,16,15,668.5,87.0,3.85,8.2,341.5,199.06,136.74
2018,3,16,16,30,723.0,68.0,3.5,7.9,313.0,148.57,90.24
2018,3,16,16,45,700.0,60.0,3.15,7.6,264.5,92.77,50.59
2018,3,16,17,0,677.0,52.0,2.8,7.3,216.0,40.68,31.69
2018,3,16,17,15,578.0,46.0,2.45,6.7,162.0,34.14,25.61
2018,3,16,17,30,479.0,40.0,2.1,6.1,108.0,31.18,22.5
2018,3,16,17,45,336.0,29.5,1.75,5.5,67.5,23.9,14.63
2018,3,16,18,0,193.0,19.0,1.4,4.9,27.0,18.11,0.0
2018,3,16,18,15,96.5,9.5,1.35,4.75,13.5,0.0,0.0
2018,3,16,18,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.05,4.3,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,0.75,4.9,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,3,17,6,15,30.0,7.0,1.1,5.35,8.5,15.84,0.0
2018,3,17,6,30,60.0,14.0,1.3,5.6,17.0,42.05,0.0
2018,3,17,6,45,49.5,27.5,1.55,5.85,32.0,55.59,40.15
2018,3,17,7,0,39.0,41.0,1.8,6.1,47.0,67.64,52.95
2018,3,17,7,15,35.0,64.5,1.85,6.25,71.5,87.65,71.31
2018,3,17,7,30,31.0,88.0,1.9,6.4,96.0,113.05,93.77
2018,3,17,7,45,28.0,95.5,2.0,6.55,104.0,117.93,98.04
2018,3,17,8,0,25.0,103.0,2.1,6.7,112.0,123.33,102.48
2018,3,17,8,15,46.5,123.0,2.1,6.85,142.5,160.87,134.86
2018,3,17,8,30,68.0,143.0,2.1,7.0,173.0,199.97,167.98
2018,3,17,8,45,215.5,169.0,2.1,7.2,279.0,371.43,312.52
2018,3,17,9,0,363.0,195.0,2.1,7.4,385.0,529.32,439.01
2018,3,17,9,15,375.5,216.0,2.05,7.55,426.5,573.75,470.58
2018,3,17,9,30,388.0,237.0,2.0,7.7,468.0,617.23,501.62
2018,3,17,9,45,383.5,252.0,1.95,7.85,492.5,637.23,514.33
2018,3,17,10,0,379.0,267.0,1.9,8.0,517.0,655.36,525.71
2018,3,17,10,15,231.0,290.5,1.85,8.2,445.0,546.91,438.54
2018,3,17,10,30,83.0,314.0,1.8,8.4,373.0,404.88,324.64
2018,3,17,10,45,54.0,282.0,1.75,8.55,321.0,340.11,273.45
2018,3,17,11,0,25.0,250.0,1.7,8.7,269.0,276.43,221.95
2018,3,17,11,15,71.5,293.5,1.75,8.8,349.0,365.97,294.16
2018,3,17,11,30,118.0,337.0,1.8,8.9,429.0,467.54,372.79
2018,3,17,11,45,114.5,338.0,1.8,8.95,428.0,461.49,367.07
2018,3,17,12,0,111.0,339.0,1.8,9.0,427.0,455.01,361.81
2018,3,17,12,15,239.0,340.5,1.85,9.05,530.0,578.73,458.83
2018,3,17,12,30,367.0,342.0,1.9,9.1,633.0,684.74,538.95
2018,3,17,12,45,344.5,310.0,1.95,9.1,581.0,619.22,490.39
2018,3,17,13,0,322.0,278.0,2.0,9.1,529.0,554.3,442.86
2018,3,17,13,15,217.5,269.5,2.1,9.05,437.5,448.56,360.87
2018,3,17,13,30,113.0,261.0,2.2,9.0,346.0,343.55,277.31
2018,3,17,13,45,217.5,270.5,2.25,8.9,427.0,426.58,345.4
2018,3,17,14,0,322.0,280.0,2.3,8.8,508.0,494.09,398.92
2018,3,17,14,15,557.5,206.0,2.35,8.7,580.5,558.73,451.75
2018,3,17,14,30,793.0,132.0,2.4,8.6,653.0,598.14,482.92
2018,3,17,14,45,597.5,166.5,2.4,8.5,546.0,482.66,390.37
2018,3,17,15,0,402.0,201.0,2.4,8.4,439.0,383.31,310.25
2018,3,17,15,15,334.5,197.5,2.4,8.4,385.5,324.55,262.04
2018,3,17,15,30,267.0,194.0,2.4,8.4,332.0,274.23,220.32
2018,3,17,15,45,376.5,156.5,2.35,8.2,331.0,256.03,201.26
2018,3,17,16,0,486.0,119.0,2.3,8.0,330.0,225.01,169.09
2018,3,17,16,15,428.0,118.0,2.05,7.75,287.0,180.28,130.85
2018,3,17,16,30,370.0,117.0,1.8,7.5,244.0,142.05,100.46
2018,3,17,16,45,335.0,94.0,1.6,7.25,194.5,94.35,64.74
2018,3,17,17,0,300.0,71.0,1.4,7.0,145.0,51.77,41.88
2018,3,17,17,15,274.5,56.5,1.35,6.55,111.5,42.14,32.95
2018,3,17,17,30,249.0,42.0,1.3,6.1,78.0,32.02,23.31
2018,3,17,17,45,195.0,30.0,1.2,5.65,51.0,23.39,14.39
2018,3,17,18,0,141.0,18.0,1.1,5.2,24.0,17.16,0.0
2018,3,17,18,15,70.5,9.0,1.1,5.05,12.0,0.0,0.0
2018,3,17,18,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.1,4.75,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.15,4.05,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,3.3,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,3.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,3.4,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.75,3.4,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.8,3.45,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.8,3.35,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.85,3.2,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.9,3.15,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.85,3.3,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,3,18,6,15,82.0,11.5,0.85,3.75,16.0,36.22,0.0
2018,3,18,6,30,164.0,23.0,0.9,4.1,32.0,99.19,21.12
2018,3,18,6,45,265.5,37.5,0.95,4.45,70.5,177.44,139.55
2018,3,18,7,0,367.0,52.0,1.0,4.8,109.0,255.67,211.76
2018,3,18,7,15,472.5,60.0,1.1,5.25,162.5,341.56,287.63
2018,3,18,7,30,578.0,68.0,1.2,5.7,216.0,436.69,368.51
2018,3,18,7,45,539.0,87.0,1.25,6.15,249.0,462.49,389.68
2018,3,18,8,0,500.0,106.0,1.3,6.6,282.0,479.13,402.49
2018,3,18,8,15,511.5,121.5,1.35,7.0,325.5,526.67,439.25
2018,3,18,8,30,523.0,137.0,1.4,7.4,369.0,573.46,473.99
2018,3,18,8,45,607.5,132.0,1.4,7.85,430.5,658.94,538.02
2018,3,18,9,0,692.0,127.0,1.4,8.3,492.0,743.35,597.21
2018,3,18,9,15,624.0,159.0,1.35,8.7,508.5,741.44,591.67
2018,3,18,9,30,556.0,191.0,1.3,9.1,525.0,727.74,577.6
2018,3,18,9,45,481.0,231.0,1.25,9.55,533.0,716.32,564.47
2018,3,18,10,0,406.0,271.0,1.2,10.0,541.0,685.46,537.78
2018,3,18,10,15,349.5,301.5,1.2,10.25,541.5,670.85,524.25
2018,3,18,10,30,293.0,332.0,1.2,10.5,542.0,652.8,508.12
2018,3,18,10,45,220.0,351.0,1.2,10.7,511.5,589.27,459.3
2018,3,18,11,0,147.0,370.0,1.2,10.9,481.0,538.11,419.14
2018,3,18,11,15,227.5,371.0,1.15,10.95,547.0,612.89,475.67
2018,3,18,11,30,308.0,372.0,1.1,11.0,613.0,698.95,537.15
2018,3,18,11,45,332.0,368.0,1.0,11.0,630.5,710.5,543.49
2018,3,18,12,0,356.0,364.0,0.9,11.0,648.0,720.09,549.22
2018,3,18,12,15,340.0,368.0,0.9,10.95,639.0,699.49,534.2
2018,3,18,12,30,324.0,372.0,0.9,10.9,630.0,677.97,518.88
2018,3,18,12,45,246.5,377.0,0.85,10.85,572.0,603.76,464.13
2018,3,18,13,0,169.0,382.0,0.8,10.8,514.0,524.58,405.54
2018,3,18,13,15,105.0,350.5,0.85,10.7,432.0,425.5,332.47
2018,3,18,13,30,41.0,319.0,0.9,10.6,350.0,339.38,266.91
2018,3,18,13,45,36.5,302.0,0.95,10.55,329.0,315.87,249.78
2018,3,18,14,0,32.0,285.0,1.0,10.5,308.0,292.93,232.47
2018,3,18,14,15,22.5,251.0,1.0,10.45,267.0,248.71,198.08
2018,3,18,14,30,13.0,217.0,1.0,10.4,226.0,209.61,167.37
2018,3,18,14,45,7.5,186.0,1.0,10.3,191.0,176.73,141.35
2018,3,18,15,0,2.0,155.0,1.0,10.2,156.0,144.73,115.68
2018,3,18,15,15,3.0,157.0,1.0,10.2,158.5,146.39,117.47
2018,3,18,15,30,4.0,159.0,1.0,10.2,161.0,147.71,118.88
2018,3,18,15,45,3.0,142.0,0.75,9.85,143.5,131.23,105.62
2018,3,18,16,0,2.0,125.0,0.5,9.5,126.0,115.0,92.5
2018,3,18,16,15,4.0,106.0,0.55,9.3,107.5,97.84,78.39
2018,3,18,16,30,6.0,87.0,0.6,9.1,89.0,80.61,63.96
2018,3,18,16,45,13.5,79.0,0.65,8.85,82.5,72.95,57.4
2018,3,18,17,0,21.0,71.0,0.7,8.6,76.0,62.32,51.21
2018,3,18,17,15,37.5,55.5,0.75,8.4,62.0,49.32,39.23
2018,3,18,17,30,54.0,40.0,0.8,8.2,48.0,34.57,25.45
2018,3,18,17,45,45.5,27.5,0.85,7.95,32.5,24.03,14.95
2018,3,18,18,0,37.0,15.0,0.9,7.7,17.0,12.65,0.0
2018,3,18,18,15,18.5,7.5,0.95,7.6,8.5,7.15,0.0
2018,3,18,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.6,6.4,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.6,6.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.55,5.95,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,5.6,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,5.35,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.65,4.9,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.75,4.6,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,4.3,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.05,3.75,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.25,2.75,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,19,6,15,140.5,12.0,1.35,3.7,20.0,55.07,0.0
2018,3,19,6,30,281.0,24.0,1.5,4.6,40.0,143.13,57.08
2018,3,19,6,45,420.5,32.5,1.65,5.45,85.5,237.78,188.36
2018,3,19,7,0,560.0,41.0,1.8,6.3,131.0,337.3,278.73
2018,3,19,7,15,616.0,48.0,1.95,7.0,181.0,401.09,336.92
2018,3,19,7,30,672.0,55.0,2.1,7.7,231.0,473.74,399.5
2018,3,19,7,45,647.0,71.0,2.2,8.4,270.5,513.58,432.11
2018,3,19,8,0,622.0,87.0,2.3,9.1,310.0,545.51,456.76
2018,3,19,8,15,720.0,83.5,2.5,9.9,378.5,638.27,528.96
2018,3,19,8,30,818.0,80.0,2.7,10.7,447.0,733.46,598.37
2018,3,19,8,45,860.0,78.0,2.9,11.45,501.5,794.07,640.17
2018,3,19,9,0,902.0,76.0,3.1,12.2,556.0,847.64,676.26
2018,3,19,9,15,920.0,78.0,3.1,12.7,602.0,891.49,704.15
2018,3,19,9,30,938.0,80.0,3.1,13.2,648.0,932.96,729.98
2018,3,19,9,45,947.5,81.5,3.1,13.75,686.0,963.4,747.66
2018,3,19,10,0,957.0,83.0,3.1,14.3,724.0,990.51,763.03
2018,3,19,10,15,971.0,82.0,3.15,14.6,758.0,1015.42,778.0
2018,3,19,10,30,985.0,81.0,3.2,14.9,792.0,1036.77,790.61
2018,3,19,10,45,992.0,80.5,3.25,15.25,816.5,1048.24,796.5
2018,3,19,11,0,999.0,80.0,3.3,15.6,841.0,1055.7,799.92
2018,3,19,11,15,989.0,87.5,3.35,15.75,853.5,1051.84,796.5
2018,3,19,11,30,979.0,95.0,3.4,15.9,866.0,1043.76,790.51
2018,3,19,11,45,882.5,141.0,3.5,16.05,841.5,999.39,760.43
2018,3,19,12,0,786.0,187.0,3.6,16.2,817.0,948.85,726.15
2018,3,19,12,15,688.5,232.5,3.55,16.15,784.0,890.02,685.11
2018,3,19,12,30,591.0,278.0,3.5,16.1,751.0,828.11,638.87
2018,3,19,12,45,586.0,278.0,3.45,16.05,743.0,804.66,622.27
2018,3,19,13,0,581.0,278.0,3.4,16.0,735.0,779.16,603.86
2018,3,19,13,15,570.5,273.0,3.25,15.95,713.5,742.45,576.85
2018,3,19,13,30,560.0,268.0,3.1,15.9,692.0,704.52,548.82
2018,3,19,13,45,676.0,210.5,2.9,15.8,706.5,708.73,553.72
2018,3,19,14,0,792.0,153.0,2.7,15.7,721.0,698.66,547.28
2018,3,19,14,15,741.0,162.0,2.55,15.7,675.0,636.36,499.2
2018,3,19,14,30,690.0,171.0,2.4,15.7,629.0,575.83,452.09
2018,3,19,14,45,636.0,169.5,2.25,15.7,573.0,506.91,398.12
2018,3,19,15,0,582.0,168.0,2.1,15.7,517.0,442.19,346.48
2018,3,19,15,15,588.0,156.5,2.1,15.7,486.5,398.69,310.35
2018,3,19,15,30,594.0,145.0,2.1,15.7,456.0,353.65,271.65
2018,3,19,15,45,678.0,113.5,1.8,15.3,436.5,313.4,233.74
2018,3,19,16,0,762.0,82.0,1.5,14.9,417.0,265.65,187.68
2018,3,19,16,15,728.5,77.5,1.3,14.3,366.0,206.54,136.37
2018,3,19,16,30,695.0,73.0,1.1,13.7,315.0,147.62,88.12
2018,3,19,16,45,665.0,63.0,0.95,13.1,264.0,91.11,48.63
2018,3,19,17,0,635.0,53.0,0.8,12.5,213.0,41.88,32.12
2018,3,19,17,15,528.5,48.0,0.8,12.1,159.5,35.33,26.18
2018,3,19,17,30,422.0,43.0,0.8,11.7,106.0,33.37,24.04
2018,3,19,17,45,288.0,31.0,0.8,11.25,66.0,24.8,15.5
2018,3,19,18,0,154.0,19.0,0.8,10.8,26.0,15.1,0.0
2018,3,19,18,15,77.0,9.5,0.75,10.65,13.0,9.05,0.0
2018,3,19,18,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,0.7,10.05,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.85,8.05,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,3.0,8.5,2.0,1.91,0.0
2018,3,20,6,30,0.0,4.0,3.1,8.5,4.0,3.7,0.0
2018,3,20,6,45,0.0,5.5,3.2,8.5,5.5,5.09,0.0
2018,3,20,7,0,0.0,7.0,3.3,8.5,7.0,6.48,0.0
2018,3,20,7,15,0.0,8.5,3.15,8.5,8.5,7.87,1.23
2018,3,20,7,30,0.0,10.0,3.0,8.5,10.0,9.26,2.48
2018,3,20,7,45,0.0,12.5,2.85,8.55,12.5,11.58,4.52
2018,3,20,8,0,0.0,15.0,2.7,8.6,15.0,13.91,6.53
2018,3,20,8,15,0.0,18.0,2.85,8.65,18.0,16.7,8.92
2018,3,20,8,30,0.0,21.0,3.0,8.7,21.0,19.49,11.29
2018,3,20,8,45,0.0,25.0,3.15,8.8,25.0,23.22,14.45
2018,3,20,9,0,0.0,29.0,3.3,8.9,29.0,26.95,17.59
2018,3,20,9,15,0.0,38.5,3.4,9.05,38.5,35.8,25.09
2018,3,20,9,30,0.0,48.0,3.5,9.2,48.0,44.67,32.54
2018,3,20,9,45,0.0,54.0,3.65,9.3,54.0,50.28,37.19
2018,3,20,10,0,0.0,60.0,3.8,9.4,60.0,55.89,41.82
2018,3,20,10,15,0.0,61.5,3.9,9.5,61.5,57.31,42.91
2018,3,20,10,30,0.0,63.0,4.0,9.6,63.0,58.73,44.0
2018,3,20,10,45,0.0,68.0,4.15,9.75,68.0,63.42,47.84
2018,3,20,11,0,0.0,73.0,4.3,9.9,73.0,68.11,51.67
2018,3,20,11,15,0.0,75.0,4.4,10.0,75.0,69.99,53.17
2018,3,20,11,30,0.0,77.0,4.5,10.1,77.0,71.87,54.68
2018,3,20,11,45,0.0,72.0,4.6,10.25,72.0,67.2,50.72
2018,3,20,12,0,0.0,67.0,4.7,10.4,67.0,62.53,46.79
2018,3,20,12,15,0.0,67.0,4.7,10.5,67.0,62.53,46.77
2018,3,20,12,30,0.0,67.0,4.7,10.6,67.0,62.53,46.75
2018,3,20,12,45,0.0,69.0,4.75,10.7,69.0,64.39,48.31
2018,3,20,13,0,0.0,71.0,4.8,10.8,71.0,66.26,49.87
2018,3,20,13,15,0.0,69.5,4.7,10.8,69.5,64.84,48.73
2018,3,20,13,30,0.0,68.0,4.6,10.8,68.0,63.43,47.6
2018,3,20,13,45,0.0,67.5,4.5,10.85,67.5,62.95,47.25
2018,3,20,14,0,0.0,67.0,4.4,10.9,67.0,62.46,46.91
2018,3,20,14,15,0.0,68.0,4.3,10.85,68.0,63.38,47.78
2018,3,20,14,30,0.0,69.0,4.2,10.8,69.0,64.3,48.66
2018,3,20,14,45,0.0,69.5,4.05,10.75,69.5,64.74,49.16
2018,3,20,15,0,0.0,70.0,3.9,10.7,70.0,65.19,49.69
2018,3,20,15,15,0.0,73.0,3.9,10.7,73.0,67.98,52.19
2018,3,20,15,30,0.0,76.0,3.9,10.7,76.0,70.76,54.73
2018,3,20,15,45,0.5,92.5,3.8,10.55,92.5,86.12,67.98
2018,3,20,16,0,1.0,109.0,3.7,10.4,109.0,100.7,80.6
2018,3,20,16,15,1.5,105.0,3.65,10.3,105.5,96.56,77.35
2018,3,20,16,30,2.0,101.0,3.6,10.2,102.0,92.1,73.79
2018,3,20,16,45,1.0,76.5,3.55,10.15,77.0,70.14,55.16
2018,3,20,17,0,0.0,52.0,3.5,10.1,52.0,48.34,38.29
2018,3,20,17,15,0.0,39.5,3.4,10.0,39.5,36.69,27.6
2018,3,20,17,30,0.0,27.0,3.3,9.9,27.0,25.05,16.79
2018,3,20,17,45,6.5,18.0,3.2,9.8,18.5,16.92,8.92
2018,3,20,18,0,13.0,9.0,3.1,9.7,10.0,8.33,0.0
2018,3,20,18,15,6.5,4.5,3.05,9.65,5.0,4.29,0.0
2018,3,20,18,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,2.75,9.65,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.65,9.7,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.85,9.4,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.75,9.55,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.15,10.65,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.45,11.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,3,21,5,45,5.0,1.0,2.1,11.45,1.0,0.0,0.0
2018,3,21,6,0,10.0,2.0,2.0,11.5,2.0,0.0,0.0
2018,3,21,6,15,10.0,9.0,2.15,11.6,9.5,11.73,0.0
2018,3,21,6,30,10.0,16.0,2.3,11.7,17.0,18.94,6.45
2018,3,21,6,45,5.0,29.5,2.45,11.8,30.0,29.69,19.11
2018,3,21,7,0,0.0,43.0,2.6,11.9,43.0,40.78,29.2
2018,3,21,7,15,0.0,56.5,2.75,12.0,56.5,53.87,40.75
2018,3,21,7,30,0.0,70.0,2.9,12.1,70.0,66.91,52.05
2018,3,21,7,45,0.0,74.5,3.0,12.2,74.5,70.38,54.95
2018,3,21,8,0,0.0,79.0,3.1,12.3,79.0,74.2,58.03
2018,3,21,8,15,1.0,103.0,3.2,12.4,103.5,98.93,78.77
2018,3,21,8,30,2.0,127.0,3.3,12.5,128.0,123.84,99.34
2018,3,21,8,45,18.0,170.5,3.35,12.65,180.0,181.74,147.44
2018,3,21,9,0,34.0,214.0,3.4,12.8,232.0,253.5,205.74
2018,3,21,9,15,37.0,230.0,3.45,12.95,251.5,273.02,220.65
2018,3,21,9,30,40.0,246.0,3.5,13.1,271.0,292.57,235.62
2018,3,21,9,45,34.5,252.5,3.5,13.2,275.0,293.55,235.47
2018,3,21,10,0,29.0,259.0,3.5,13.3,279.0,294.35,235.27
2018,3,21,10,15,35.5,285.5,3.6,13.45,311.0,328.54,261.86
2018,3,21,10,30,42.0,312.0,3.7,13.6,343.0,362.56,287.98
2018,3,21,10,45,36.0,308.0,3.75,13.7,335.0,350.52,277.83
2018,3,21,11,0,30.0,304.0,3.8,13.8,327.0,338.58,267.95
2018,3,21,11,15,36.0,316.5,3.85,13.85,344.5,355.99,281.47
2018,3,21,11,30,42.0,329.0,3.9,13.9,362.0,373.04,294.6
2018,3,21,11,45,54.5,352.0,3.95,14.0,395.5,406.95,320.82
2018,3,21,12,0,67.0,375.0,4.0,14.1,429.0,440.0,346.12
2018,3,21,12,15,65.5,365.5,3.95,14.15,418.5,425.06,334.4
2018,3,21,12,30,64.0,356.0,3.9,14.2,408.0,410.15,322.92
2018,3,21,12,45,77.0,367.5,3.9,14.2,429.0,429.28,338.02
2018,3,21,13,0,90.0,379.0,3.9,14.2,450.0,447.1,351.95
2018,3,21,13,15,66.0,353.0,3.9,14.25,404.5,396.24,312.38
2018,3,21,13,30,42.0,327.0,3.9,14.3,359.0,347.47,274.32
2018,3,21,13,45,35.0,305.0,3.95,14.35,331.0,317.21,250.94
2018,3,21,14,0,28.0,283.0,4.0,14.4,303.0,287.86,228.08
2018,3,21,14,15,38.0,285.0,4.0,14.4,311.0,292.91,232.62
2018,3,21,14,30,48.0,287.0,4.0,14.4,319.0,296.66,235.99
2018,3,21,14,45,32.5,247.0,4.0,14.4,268.0,246.94,196.63
2018,3,21,15,0,17.0,207.0,4.0,14.4,217.0,199.37,158.73
2018,3,21,15,15,9.0,164.5,4.0,14.4,170.0,155.74,123.68
2018,3,21,15,30,1.0,122.0,4.0,14.4,123.0,113.33,89.22
2018,3,21,15,45,11.5,133.5,3.65,14.2,139.0,126.4,100.22
2018,3,21,16,0,22.0,145.0,3.3,14.0,155.0,137.51,109.36
2018,3,21,16,15,18.0,124.5,3.05,13.75,132.0,116.53,92.3
2018,3,21,16,30,14.0,104.0,2.8,13.5,109.0,96.24,75.75
2018,3,21,16,45,8.5,89.0,2.55,13.25,92.0,81.09,63.5
2018,3,21,17,0,3.0,74.0,2.3,13.0,75.0,66.71,54.24
2018,3,21,17,15,1.5,60.5,2.25,12.8,61.0,54.62,43.28
2018,3,21,17,30,0.0,47.0,2.2,12.6,47.0,42.48,32.01
2018,3,21,17,45,6.0,30.5,2.2,12.35,31.0,27.89,18.25
2018,3,21,18,0,12.0,14.0,2.2,12.1,15.0,13.11,0.0
2018,3,21,18,15,6.0,7.0,2.15,12.0,7.5,6.67,0.0
2018,3,21,18,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,1.75,11.15,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.45,10.75,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,2.75,10.55,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.15,10.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.5,3.4,10.75,3.5,3.34,0.0
2018,3,22,6,30,0.0,7.0,3.5,10.8,7.0,6.48,0.0
2018,3,22,6,45,0.0,10.5,3.6,10.9,10.5,9.72,2.52
2018,3,22,7,0,0.0,14.0,3.7,11.0,14.0,12.97,5.5
2018,3,22,7,15,0.0,15.0,3.8,11.1,15.0,13.89,6.4
2018,3,22,7,30,0.0,16.0,3.9,11.2,16.0,14.83,7.24
2018,3,22,7,45,0.0,20.5,3.95,11.35,20.5,19.01,10.85
2018,3,22,8,0,0.0,25.0,4.0,11.5,25.0,23.19,14.41
2018,3,22,8,15,0.0,42.0,4.15,11.7,42.0,39.02,27.92
2018,3,22,8,30,0.0,59.0,4.3,11.9,59.0,54.87,41.29
2018,3,22,8,45,0.0,73.5,4.4,12.15,73.5,68.42,52.55
2018,3,22,9,0,0.0,88.0,4.5,12.4,88.0,81.99,63.7
2018,3,22,9,15,2.5,106.5,4.6,12.65,108.0,102.1,80.33
2018,3,22,9,30,5.0,125.0,4.7,12.9,128.0,122.47,97.0
2018,3,22,9,45,10.5,159.5,4.75,13.15,166.5,161.73,129.14
2018,3,22,10,0,16.0,194.0,4.8,13.4,205.0,201.44,161.2
2018,3,22,10,15,10.5,169.5,4.7,13.4,177.0,171.37,136.23
2018,3,22,10,30,5.0,145.0,4.6,13.4,149.0,141.83,111.76
2018,3,22,10,45,10.5,182.0,4.55,13.45,190.0,183.38,145.55
2018,3,22,11,0,16.0,219.0,4.5,13.5,231.0,225.14,179.05
2018,3,22,11,15,29.0,241.5,4.45,13.5,264.5,269.49,214.65
2018,3,22,11,30,42.0,264.0,4.4,13.5,298.0,304.17,242.26
2018,3,22,11,45,37.0,271.0,4.35,13.45,301.0,305.03,242.46
2018,3,22,12,0,32.0,278.0,4.3,13.4,304.0,305.74,242.68
2018,3,22,12,15,31.5,279.5,4.2,13.35,305.0,304.86,241.87
2018,3,22,12,30,31.0,281.0,4.1,13.3,306.0,303.83,240.99
2018,3,22,12,45,22.0,227.5,4.05,13.2,245.0,240.31,190.68
2018,3,22,13,0,13.0,174.0,4.0,13.1,184.0,174.48,137.93
2018,3,22,13,15,15.0,204.5,3.95,12.9,216.0,204.47,162.39
2018,3,22,13,30,17.0,235.0,3.9,12.7,248.0,234.1,186.32
2018,3,22,13,45,34.0,270.0,3.8,12.55,295.0,282.55,225.51
2018,3,22,14,0,51.0,305.0,3.7,12.4,342.0,324.45,259.1
2018,3,22,14,15,194.0,249.5,3.7,12.15,381.5,365.38,294.86
2018,3,22,14,30,337.0,194.0,3.7,11.9,421.0,388.29,315.03
2018,3,22,14,45,249.0,180.0,3.7,11.65,342.5,304.9,247.28
2018,3,22,15,0,161.0,166.0,3.7,11.4,264.0,233.56,188.86
2018,3,22,15,15,94.5,177.5,3.7,11.4,234.0,204.27,164.55
2018,3,22,15,30,28.0,189.0,3.7,11.4,204.0,182.26,146.96
2018,3,22,15,45,25.0,172.0,3.8,10.7,184.5,163.03,131.72
2018,3,22,16,0,22.0,155.0,3.9,10.0,165.0,146.14,118.26
2018,3,22,16,15,187.5,128.5,3.9,9.65,196.5,146.17,111.8
2018,3,22,16,30,353.0,102.0,3.9,9.3,228.0,128.52,89.23
2018,3,22,16,45,416.0,88.0,3.9,8.95,213.5,96.16,62.58
2018,3,22,17,0,479.0,74.0,3.9,8.6,199.0,56.39,45.83
2018,3,22,17,15,344.5,64.5,3.75,8.25,143.5,48.01,38.11
2018,3,22,17,30,210.0,55.0,3.6,7.9,88.0,41.89,32.15
2018,3,22,17,45,147.0,38.0,3.5,7.6,57.0,30.99,21.45
2018,3,22,18,0,84.0,21.0,3.4,7.3,26.0,17.48,2.29
2018,3,22,18,15,42.0,10.5,3.3,7.05,13.0,10.01,0.0
2018,3,22,18,30,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.1,6.6,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.95,6.25,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.9,6.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.85,5.9,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.4,4.95,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,2.0,4.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.85,3.65,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.75,3.3,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.45,2.4,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.25,2.15,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,2.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,23,5,45,10.5,2.0,1.05,2.85,1.5,0.0,0.0
2018,3,23,6,0,21.0,4.0,1.0,3.1,3.0,0.0,0.0
2018,3,23,6,15,175.5,16.5,1.25,3.8,29.0,72.08,0.0
2018,3,23,6,30,330.0,29.0,1.5,4.5,55.0,176.15,122.3
2018,3,23,6,45,457.5,37.5,1.75,5.15,103.5,263.97,214.01
2018,3,23,7,0,585.0,46.0,2.0,5.8,152.0,361.62,301.8
2018,3,23,7,15,658.0,51.5,2.15,6.25,207.5,435.04,367.44
2018,3,23,7,30,731.0,57.0,2.3,6.7,263.0,518.72,438.59
2018,3,23,7,45,777.5,61.0,2.45,7.1,319.5,588.81,496.1
2018,3,23,8,0,824.0,65.0,2.6,7.5,376.0,660.99,552.4
2018,3,23,8,15,854.5,67.5,2.55,7.95,430.5,721.23,595.14
2018,3,23,8,30,885.0,70.0,2.5,8.4,485.0,775.05,631.8
2018,3,23,8,45,907.0,72.0,2.5,8.85,535.5,826.65,666.26
2018,3,23,9,0,929.0,74.0,2.5,9.3,586.0,876.69,698.86
2018,3,23,9,15,943.5,75.5,2.35,9.65,631.0,917.66,723.27
2018,3,23,9,30,958.0,77.0,2.2,10.0,676.0,955.94,745.24
2018,3,23,9,45,969.0,78.5,2.1,10.4,715.0,988.04,762.91
2018,3,23,10,0,980.0,80.0,2.0,10.8,754.0,1016.78,778.07
2018,3,23,10,15,987.5,81.5,2.0,11.1,786.5,1038.63,790.12
2018,3,23,10,30,995.0,83.0,2.0,11.4,819.0,1056.64,799.74
2018,3,23,10,45,1000.0,83.5,1.95,11.7,843.0,1067.11,803.78
2018,3,23,11,0,1005.0,84.0,1.9,12.0,867.0,1073.51,805.34
2018,3,23,11,15,1008.0,84.5,2.0,12.2,883.0,1073.82,805.65
2018,3,23,11,30,1011.0,85.0,2.1,12.4,899.0,1069.95,803.4
2018,3,23,11,45,1012.0,85.5,2.2,12.6,906.5,1060.0,797.27
2018,3,23,12,0,1013.0,86.0,2.3,12.8,914.0,1045.94,788.55
2018,3,23,12,15,1011.5,86.0,2.45,12.85,912.0,1024.98,776.29
2018,3,23,12,30,1010.0,86.0,2.6,12.9,910.0,1000.16,761.34
2018,3,23,12,45,1008.5,85.0,2.75,13.0,900.5,970.52,742.82
2018,3,23,13,0,1007.0,84.0,2.9,13.1,891.0,937.27,721.61
2018,3,23,13,15,1002.5,84.0,2.95,13.05,873.0,899.18,696.4
2018,3,23,13,30,998.0,84.0,3.0,13.0,855.0,857.98,668.8
2018,3,23,13,45,992.0,83.0,3.05,12.95,829.0,811.75,637.32
2018,3,23,14,0,986.0,82.0,3.1,12.9,803.0,762.97,603.59
2018,3,23,14,15,977.0,80.5,3.15,12.8,769.0,709.43,564.06
2018,3,23,14,30,968.0,79.0,3.2,12.7,735.0,654.09,521.25
2018,3,23,14,45,955.5,77.5,3.25,12.55,694.5,595.33,474.51
2018,3,23,15,0,943.0,76.0,3.3,12.4,654.0,535.66,425.44
2018,3,23,15,15,927.0,74.0,3.3,12.4,607.5,473.39,372.32
2018,3,23,15,30,911.0,72.0,3.3,12.4,561.0,411.18,317.58
2018,3,23,15,45,875.5,72.5,3.3,11.9,507.0,345.43,259.44
2018,3,23,16,0,840.0,73.0,3.3,11.4,453.0,279.39,200.28
2018,3,23,16,15,732.0,80.0,3.2,10.95,382.5,211.37,142.91
2018,3,23,16,30,624.0,87.0,3.1,10.5,312.0,152.02,96.38
2018,3,23,16,45,514.5,84.0,2.95,10.05,250.0,100.24,62.04
2018,3,23,17,0,405.0,81.0,2.8,9.6,188.0,61.12,49.92
2018,3,23,17,15,333.0,68.0,2.6,8.95,142.5,50.6,40.37
2018,3,23,17,30,261.0,55.0,2.4,8.3,97.0,41.88,32.14
2018,3,23,17,45,193.5,38.5,2.2,7.65,63.5,29.91,20.61
2018,3,23,18,0,126.0,22.0,2.0,7.0,30.0,17.38,3.72
2018,3,23,18,15,63.0,11.0,1.95,6.8,15.0,10.48,0.0
2018,3,23,18,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,24,5,45,8.5,1.5,1.25,5.1,1.5,0.0,0.0
2018,3,24,6,0,17.0,3.0,1.2,5.3,3.0,0.0,0.0
2018,3,24,6,15,132.5,16.0,1.35,5.8,26.0,58.16,0.0
2018,3,24,6,30,248.0,29.0,1.5,6.3,49.0,147.89,105.86
2018,3,24,6,45,164.5,33.5,1.65,6.75,51.0,128.22,102.86
2018,3,24,7,0,81.0,38.0,1.8,7.2,53.0,89.54,72.57
2018,3,24,7,15,52.0,59.0,1.85,7.5,70.0,95.1,78.07
2018,3,24,7,30,23.0,80.0,1.9,7.8,87.0,95.9,78.5
2018,3,24,7,45,47.5,112.0,1.95,8.1,129.5,148.36,123.88
2018,3,24,8,0,72.0,144.0,2.0,8.4,172.0,202.92,170.01
2018,3,24,8,15,57.5,160.5,2.1,8.65,184.5,211.77,176.25
2018,3,24,8,30,43.0,177.0,2.2,8.9,197.0,219.34,181.34
2018,3,24,8,45,87.5,208.5,2.25,9.1,255.0,291.16,240.81
2018,3,24,9,0,132.0,240.0,2.3,9.3,313.0,378.54,310.95
2018,3,24,9,15,89.5,246.0,2.4,9.55,297.5,336.38,274.77
2018,3,24,9,30,47.0,252.0,2.5,9.8,282.0,304.84,247.36
2018,3,24,9,45,30.0,232.5,2.65,10.0,252.0,266.31,215.46
2018,3,24,10,0,13.0,213.0,2.8,10.2,222.0,217.87,175.37
2018,3,24,10,15,25.0,240.0,3.0,10.5,258.5,267.86,215.75
2018,3,24,10,30,37.0,267.0,3.2,10.8,295.0,307.56,247.17
2018,3,24,10,45,255.0,272.0,3.35,11.05,471.0,549.54,442.5
2018,3,24,11,0,473.0,277.0,3.5,11.3,647.0,778.81,616.55
2018,3,24,11,15,448.0,301.5,3.7,11.4,657.5,776.87,612.41
2018,3,24,11,30,423.0,326.0,3.9,11.5,668.0,772.4,608.16
2018,3,24,11,45,251.0,306.0,4.05,11.55,509.5,568.15,452.75
2018,3,24,12,0,79.0,286.0,4.2,11.6,351.0,357.77,286.25
2018,3,24,12,15,186.0,330.5,4.3,11.6,483.0,509.29,407.79
2018,3,24,12,30,293.0,375.0,4.4,11.6,615.0,653.66,518.86
2018,3,24,12,45,357.0,349.5,4.5,11.6,639.0,671.52,533.87
2018,3,24,13,0,421.0,324.0,4.6,11.6,663.0,692.25,551.37
2018,3,24,13,15,345.5,316.5,4.6,11.5,591.0,598.71,479.49
2018,3,24,13,30,270.0,309.0,4.6,11.4,519.0,516.64,415.52
2018,3,24,13,45,536.5,227.5,4.6,11.3,627.5,623.31,503.93
2018,3,24,14,0,803.0,146.0,4.6,11.2,736.0,702.7,567.95
2018,3,24,14,15,611.0,196.5,4.55,11.0,634.0,588.44,476.35
2018,3,24,14,30,419.0,247.0,4.5,10.8,532.0,486.31,393.87
2018,3,24,14,45,278.5,259.0,4.5,10.65,444.0,393.61,319.04
2018,3,24,15,0,138.0,271.0,4.5,10.5,356.0,316.35,256.21
