Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,15,15,241.0,221.5,4.5,10.5,357.0,306.22,247.58
2018,3,24,15,30,344.0,172.0,4.5,10.5,358.0,283.94,226.88
2018,3,24,15,45,477.0,147.0,4.25,10.0,379.0,280.51,218.72
2018,3,24,16,0,610.0,122.0,4.0,9.5,400.0,261.9,195.33
2018,3,24,16,15,521.5,119.5,3.8,9.15,337.5,201.29,144.32
2018,3,24,16,30,433.0,117.0,3.6,8.8,275.0,151.67,105.35
2018,3,24,16,45,399.5,101.5,3.35,8.45,229.5,106.13,71.66
2018,3,24,17,0,366.0,86.0,3.1,8.1,184.0,64.89,53.65
2018,3,24,17,15,309.0,71.0,2.75,7.55,141.0,52.78,42.59
2018,3,24,17,30,252.0,56.0,2.4,7.0,98.0,42.57,32.97
2018,3,24,17,45,190.0,39.5,2.05,6.4,64.5,30.65,21.47
2018,3,24,18,0,128.0,23.0,1.7,5.8,31.0,18.16,5.4
2018,3,24,18,15,64.0,11.5,1.7,5.55,15.5,10.96,0.0
2018,3,24,18,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,24,18,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.35,3.9,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,3.15,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.25,3.1,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,5,45,14.0,3.0,1.15,3.55,2.5,0.0,0.0
2018,3,25,6,0,28.0,6.0,1.1,3.8,5.0,0.0,0.0
2018,3,25,6,15,165.0,20.0,1.35,4.45,32.5,72.96,0.0
2018,3,25,6,30,302.0,34.0,1.6,5.1,60.0,174.79,129.64
2018,3,25,6,45,427.5,42.5,1.85,5.75,108.0,258.67,211.06
2018,3,25,7,0,553.0,51.0,2.1,6.4,156.0,354.8,296.83
2018,3,25,7,15,617.5,57.0,2.25,6.75,209.0,426.77,360.7
2018,3,25,7,30,682.0,63.0,2.4,7.1,262.0,503.86,426.26
2018,3,25,7,45,670.0,76.0,2.5,7.5,303.0,544.72,459.52
2018,3,25,8,0,658.0,89.0,2.6,7.9,344.0,582.45,488.9
2018,3,25,8,15,664.5,101.5,2.7,8.15,389.5,630.04,525.29
2018,3,25,8,30,671.0,114.0,2.8,8.4,435.0,675.91,558.62
2018,3,25,8,45,586.5,136.0,2.85,8.65,437.5,656.73,541.22
2018,3,25,9,0,502.0,158.0,2.9,8.9,440.0,623.03,512.42
2018,3,25,9,15,347.5,201.0,2.95,9.05,403.0,536.47,440.8
2018,3,25,9,30,193.0,244.0,3.0,9.2,366.0,440.38,360.44
2018,3,25,9,45,204.5,269.5,3.1,9.4,406.0,482.28,392.84
2018,3,25,10,0,216.0,295.0,3.2,9.6,446.0,523.55,423.7
2018,3,25,10,15,180.0,299.5,3.25,9.75,429.0,495.01,399.52
2018,3,25,10,30,144.0,304.0,3.3,9.9,412.0,464.91,374.44
2018,3,25,10,45,208.0,321.0,3.35,10.0,482.0,544.45,437.11
2018,3,25,11,0,272.0,338.0,3.4,10.1,552.0,636.96,507.45
2018,3,25,11,15,185.0,328.0,3.45,10.2,475.0,524.98,419.6
2018,3,25,11,30,98.0,318.0,3.5,10.3,398.0,426.83,341.39
2018,3,25,11,45,328.0,290.0,3.55,10.35,560.5,624.53,500.41
2018,3,25,12,0,558.0,262.0,3.6,10.4,723.0,815.17,645.36
2018,3,25,12,15,675.0,218.5,3.7,10.4,775.0,867.96,685.21
2018,3,25,12,30,792.0,175.0,3.8,10.4,827.0,905.43,712.39
2018,3,25,12,45,637.0,237.5,3.9,10.45,758.5,813.96,644.98
2018,3,25,13,0,482.0,300.0,4.0,10.5,690.0,720.19,572.53
2018,3,25,13,15,360.5,327.0,4.05,10.45,615.0,621.31,496.32
2018,3,25,13,30,239.0,354.0,4.1,10.4,540.0,536.67,429.48
2018,3,25,13,45,295.0,334.5,4.15,10.4,557.0,544.85,437.69
2018,3,25,14,0,351.0,315.0,4.2,10.4,574.0,547.88,441.15
2018,3,25,14,15,323.0,308.5,4.25,10.3,539.0,503.5,406.34
2018,3,25,14,30,295.0,302.0,4.3,10.2,504.0,460.94,372.72
2018,3,25,14,45,290.0,285.0,4.3,10.1,474.0,423.43,342.86
2018,3,25,15,0,285.0,268.0,4.3,10.0,444.0,386.09,312.56
2018,3,25,15,15,357.5,232.0,4.3,10.0,437.0,365.94,295.07
2018,3,25,15,30,430.0,196.0,4.3,10.0,430.0,337.35,269.02
2018,3,25,15,45,481.5,166.5,4.25,9.7,406.0,298.98,233.76
2018,3,25,16,0,533.0,137.0,4.2,9.4,382.0,254.48,191.87
2018,3,25,16,15,623.5,105.0,4.05,9.1,358.5,209.64,147.23
2018,3,25,16,30,714.0,73.0,3.9,8.8,335.0,156.15,96.5
2018,3,25,16,45,686.0,66.0,3.7,8.5,286.0,97.65,53.57
2018,3,25,17,0,658.0,59.0,3.5,8.2,237.0,45.91,36.38
2018,3,25,17,15,559.0,53.5,3.2,7.65,181.0,39.21,30.25
2018,3,25,17,30,460.0,48.0,2.9,7.1,125.0,36.98,27.94
2018,3,25,17,45,338.0,36.5,2.6,6.55,82.0,29.11,20.16
2018,3,25,18,0,216.0,25.0,2.3,6.0,39.0,20.8,8.09
2018,3,25,18,15,108.0,12.5,2.3,5.75,19.5,11.91,0.0
2018,3,25,18,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,3,25,18,45,0.0,0.0,2.25,5.25,0.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.2,4.85,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.1,4.25,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.05,4.1,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.05,4.05,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.1,4.1,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.3,4.1,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.35,4.15,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.45,4.25,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.5,4.3,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.55,4.3,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,4.3,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.7,4.35,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.8,4.45,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.85,4.45,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.95,4.5,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.9,4.45,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.9,4.4,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.8,4.4,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,3,26,5,45,23.5,3.5,3.0,4.7,3.0,0.0,0.0
2018,3,26,6,0,47.0,7.0,3.1,4.8,6.0,0.0,0.0
2018,3,26,6,15,209.0,20.0,3.25,5.2,36.5,87.92,0.0
2018,3,26,6,30,371.0,33.0,3.4,5.6,67.0,202.18,153.29
2018,3,26,6,45,489.5,40.0,3.55,5.95,116.5,284.72,233.88
2018,3,26,7,0,608.0,47.0,3.7,6.3,166.0,378.95,319.3
2018,3,26,7,15,675.5,52.5,3.85,6.85,222.0,451.47,384.2
2018,3,26,7,30,743.0,58.0,4.0,7.4,278.0,533.15,453.89
2018,3,26,7,45,787.0,61.5,4.15,7.9,334.5,601.79,510.56
2018,3,26,8,0,831.0,65.0,4.3,8.4,391.0,672.25,565.55
2018,3,26,8,15,860.0,67.5,4.35,8.85,445.0,725.89,604.48
2018,3,26,8,30,889.0,70.0,4.4,9.3,499.0,784.64,646.49
2018,3,26,8,45,909.5,72.0,4.45,9.75,549.5,835.16,681.39
2018,3,26,9,0,930.0,74.0,4.5,10.2,600.0,883.98,714.5
2018,3,26,9,15,945.0,75.5,4.55,10.55,645.0,925.32,741.94
2018,3,26,9,30,960.0,77.0,4.6,10.9,690.0,963.97,767.24
2018,3,26,9,45,971.5,77.0,4.65,11.25,728.5,994.64,786.67
2018,3,26,10,0,983.0,77.0,4.7,11.6,767.0,1021.98,803.73
2018,3,26,10,15,988.0,80.0,4.7,11.85,798.5,1043.07,816.26
2018,3,26,10,30,993.0,83.0,4.7,12.1,830.0,1060.22,826.12
2018,3,26,10,45,996.5,84.5,4.7,12.35,853.5,1070.14,831.08
2018,3,26,11,0,1000.0,86.0,4.7,12.6,877.0,1075.96,833.38
2018,3,26,11,15,1002.0,87.0,4.7,12.75,892.5,1075.61,831.91
2018,3,26,11,30,1004.0,88.0,4.7,12.9,908.0,1071.11,827.78
2018,3,26,11,45,1003.5,89.0,4.7,13.1,915.0,1060.08,819.16
2018,3,26,12,0,1003.0,90.0,4.7,13.3,922.0,1045.0,807.93
2018,3,26,12,15,1002.5,89.5,4.65,13.4,920.0,1024.34,792.81
2018,3,26,12,30,1002.0,89.0,4.6,13.5,918.0,999.82,775.15
2018,3,26,12,45,1000.5,88.5,4.6,13.55,908.5,970.68,754.93
2018,3,26,13,0,999.0,88.0,4.6,13.6,899.0,937.96,732.2
2018,3,26,13,15,996.0,86.5,4.55,13.65,881.0,899.57,705.0
2018,3,26,13,30,993.0,85.0,4.5,13.7,863.0,858.03,675.48
2018,3,26,13,45,988.0,83.0,4.4,13.7,836.5,811.55,642.04
2018,3,26,14,0,983.0,81.0,4.3,13.7,810.0,762.47,606.52
2018,3,26,14,15,973.0,80.5,4.25,13.65,776.0,709.28,566.29
2018,3,26,14,30,963.0,80.0,4.2,13.6,742.0,654.39,522.86
2018,3,26,14,45,950.0,78.5,4.15,13.5,701.0,595.48,475.26
2018,3,26,15,0,937.0,77.0,4.1,13.4,660.0,535.75,425.6
2018,3,26,15,15,921.5,75.0,4.1,13.4,614.0,473.92,372.74
2018,3,26,15,30,906.0,73.0,4.1,13.4,568.0,412.13,318.28
2018,3,26,15,45,881.0,71.0,3.9,13.05,516.5,347.63,260.6
2018,3,26,16,0,856.0,69.0,3.7,12.7,465.0,284.84,203.57
2018,3,26,16,15,820.5,66.5,3.35,12.2,410.0,217.92,144.17
2018,3,26,16,30,785.0,64.0,3.0,11.7,355.0,158.09,93.76
2018,3,26,16,45,736.5,60.0,2.6,11.2,299.5,100.01,52.96
2018,3,26,17,0,688.0,56.0,2.2,10.7,244.0,47.88,37.79
2018,3,26,17,15,613.0,50.5,2.05,9.9,190.5,36.64,27.67
2018,3,26,17,30,538.0,45.0,1.9,9.1,137.0,34.22,25.26
2018,3,26,17,45,408.0,36.0,1.75,8.3,91.5,28.53,19.58
2018,3,26,18,0,278.0,27.0,1.6,7.5,46.0,22.71,10.23
2018,3,26,18,15,146.0,15.0,1.6,7.25,24.0,14.3,0.0
2018,3,26,18,30,14.0,3.0,1.6,7.0,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.5,1.55,6.8,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.5,6.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.55,5.65,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.6,5.95,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,27,5,45,22.0,3.0,1.35,6.8,3.0,0.0,0.0
2018,3,27,6,0,44.0,6.0,1.4,7.0,6.0,5.72,0.0
2018,3,27,6,15,195.0,20.0,1.4,7.5,37.0,97.46,0.0
2018,3,27,6,30,346.0,34.0,1.4,8.0,68.0,194.58,147.79
2018,3,27,6,45,459.0,42.0,1.4,8.45,116.5,274.67,222.69
2018,3,27,7,0,572.0,50.0,1.4,8.9,165.0,366.13,302.84
2018,3,27,7,15,640.5,55.5,1.45,9.5,220.0,440.84,366.71
2018,3,27,7,30,709.0,61.0,1.5,10.1,275.0,518.06,429.84
2018,3,27,7,45,754.5,64.5,1.55,10.7,330.5,586.2,483.07
2018,3,27,8,0,800.0,68.0,1.6,11.3,386.0,656.34,534.7
2018,3,27,8,15,829.0,71.5,1.65,11.85,439.5,715.79,575.66
2018,3,27,8,30,858.0,75.0,1.7,12.4,493.0,774.95,615.36
2018,3,27,8,45,879.5,77.0,1.8,12.95,543.0,818.85,643.76
2018,3,27,9,0,901.0,79.0,1.9,13.5,593.0,867.47,675.2
2018,3,27,9,15,918.0,80.0,1.95,13.85,638.0,909.03,701.24
2018,3,27,9,30,935.0,81.0,2.0,14.2,683.0,948.12,725.38
2018,3,27,9,45,949.5,81.0,2.05,14.55,722.0,980.94,745.11
2018,3,27,10,0,964.0,81.0,2.1,14.9,761.0,1010.63,762.74
2018,3,27,10,15,970.5,82.5,2.2,15.2,792.5,1031.02,774.99
2018,3,27,10,30,977.0,84.0,2.3,15.5,824.0,1047.6,784.9
2018,3,27,10,45,981.0,85.5,2.4,15.75,847.5,1057.83,790.92
2018,3,27,11,0,985.0,87.0,2.5,16.0,871.0,1064.02,794.49
2018,3,27,11,15,986.5,88.0,2.5,16.25,885.5,1063.13,792.43
2018,3,27,11,30,988.0,89.0,2.5,16.5,900.0,1058.16,787.93
2018,3,27,11,45,987.5,90.5,2.55,16.7,907.0,1047.75,780.77
2018,3,27,12,0,987.0,92.0,2.6,16.9,914.0,1033.34,771.15
2018,3,27,12,15,986.0,92.0,2.6,17.05,912.5,1012.96,757.32
2018,3,27,12,30,985.0,92.0,2.6,17.2,911.0,988.79,741.12
2018,3,27,12,45,981.5,92.5,2.55,17.35,901.0,959.29,720.96
2018,3,27,13,0,978.0,93.0,2.5,17.5,891.0,926.38,698.57
2018,3,27,13,15,942.0,107.0,2.5,17.55,862.5,877.53,665.96
2018,3,27,13,30,906.0,121.0,2.5,17.6,834.0,827.47,632.33
2018,3,27,13,45,921.0,109.0,2.5,17.6,814.0,789.03,606.61
2018,3,27,14,0,936.0,97.0,2.5,17.6,794.0,746.62,577.74
2018,3,27,14,15,925.0,96.0,2.5,17.55,760.0,694.23,539.28
2018,3,27,14,30,914.0,95.0,2.5,17.5,726.0,640.38,498.51
2018,3,27,14,45,895.5,93.5,2.5,17.4,683.0,580.77,452.33
2018,3,27,15,0,877.0,92.0,2.5,17.3,640.0,521.03,404.61
2018,3,27,15,15,858.0,87.0,2.5,17.3,591.5,458.03,352.77
2018,3,27,15,30,839.0,82.0,2.5,17.3,543.0,393.14,297.88
2018,3,27,15,45,829.5,75.5,2.35,16.9,496.5,332.83,245.04
2018,3,27,16,0,820.0,69.0,2.2,16.5,450.0,272.67,191.26
2018,3,27,16,15,799.5,66.0,1.95,15.9,402.0,213.83,139.18
2018,3,27,16,30,779.0,63.0,1.7,15.3,354.0,156.87,91.45
2018,3,27,16,45,730.0,58.5,1.45,14.75,298.0,98.67,51.1
2018,3,27,17,0,681.0,54.0,1.2,14.2,242.0,46.47,36.0
2018,3,27,17,15,596.0,49.0,1.2,13.5,187.5,35.23,26.01
2018,3,27,17,30,511.0,44.0,1.2,12.8,133.0,33.14,23.94
2018,3,27,17,45,412.0,35.0,1.25,12.1,90.5,27.44,18.36
2018,3,27,18,0,313.0,26.0,1.3,11.4,48.0,21.52,9.9
2018,3,27,18,15,166.5,14.5,1.3,11.2,25.0,13.82,0.0
2018,3,27,18,30,20.0,3.0,1.3,11.0,2.0,0.0,0.0
2018,3,27,18,45,10.0,1.5,1.3,10.75,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,0.85,8.8,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,28,5,45,38.5,4.5,0.7,9.0,4.5,0.0,0.0
2018,3,28,6,0,77.0,9.0,0.7,9.2,9.0,30.15,0.0
2018,3,28,6,15,232.5,20.5,0.75,9.9,40.5,112.43,15.55
2018,3,28,6,30,388.0,32.0,0.8,10.6,72.0,210.39,159.55
2018,3,28,6,45,490.5,39.5,0.85,11.3,120.5,287.15,229.86
2018,3,28,7,0,593.0,47.0,0.9,12.0,169.0,374.51,304.95
2018,3,28,7,15,654.5,52.5,1.0,12.6,223.0,443.49,363.11
2018,3,28,7,30,716.0,58.0,1.1,13.2,277.0,520.67,424.99
2018,3,28,7,45,756.0,62.0,1.2,13.75,331.5,586.09,475.35
2018,3,28,8,0,796.0,66.0,1.3,14.3,386.0,653.06,523.87
2018,3,28,8,15,824.0,69.0,1.45,14.95,439.0,710.97,563.7
2018,3,28,8,30,852.0,72.0,1.6,15.6,492.0,762.28,597.97
2018,3,28,8,45,859.5,78.5,1.75,16.2,537.5,806.25,626.6
2018,3,28,9,0,867.0,85.0,1.9,16.8,583.0,847.64,653.13
2018,3,28,9,15,884.5,86.0,1.95,17.2,627.0,888.57,678.54
2018,3,28,9,30,902.0,87.0,2.0,17.6,671.0,927.17,702.1
2018,3,28,9,45,922.5,84.5,2.05,17.95,711.5,961.82,722.96
2018,3,28,10,0,943.0,82.0,2.1,18.3,752.0,993.71,741.91
2018,3,28,10,15,957.0,80.5,2.1,18.65,785.0,1017.44,754.87
2018,3,28,10,30,971.0,79.0,2.1,19.0,818.0,1037.67,765.64
2018,3,28,10,45,976.0,80.5,2.15,19.3,842.0,1048.82,771.42
2018,3,28,11,0,981.0,82.0,2.2,19.6,866.0,1055.97,774.85
2018,3,28,11,15,984.5,82.0,2.15,19.85,881.5,1055.9,772.71
2018,3,28,11,30,988.0,82.0,2.1,20.1,897.0,1051.76,768.2
2018,3,28,11,45,989.5,82.0,2.1,20.35,904.0,1041.63,760.69
2018,3,28,12,0,991.0,82.0,2.1,20.6,911.0,1027.49,750.81
2018,3,28,12,15,990.5,82.5,2.1,20.7,910.0,1008.07,738.12
2018,3,28,12,30,990.0,83.0,2.1,20.8,909.0,984.82,723.08
2018,3,28,12,45,988.0,82.0,2.1,20.95,899.0,954.97,703.66
2018,3,28,13,0,986.0,81.0,2.1,21.1,889.0,921.63,681.98
2018,3,28,13,15,982.0,80.5,2.15,21.05,871.0,883.85,658.28
2018,3,28,13,30,978.0,80.0,2.2,21.0,853.0,843.02,632.29
2018,3,28,13,45,972.0,79.5,2.2,21.0,827.5,797.87,602.53
2018,3,28,14,0,966.0,79.0,2.2,21.0,802.0,750.25,570.75
2018,3,28,14,15,957.5,78.5,2.25,20.85,769.0,698.74,534.9
2018,3,28,14,30,949.0,78.0,2.3,20.7,736.0,645.46,495.62
2018,3,28,14,45,938.0,76.0,2.35,20.6,696.0,587.83,451.74
2018,3,28,15,0,927.0,74.0,2.4,20.5,656.0,529.22,405.55
2018,3,28,15,15,911.5,72.5,2.4,20.5,611.0,468.41,355.75
2018,3,28,15,30,896.0,71.0,2.4,20.5,566.0,407.66,304.34
2018,3,28,15,45,875.0,68.5,2.25,19.95,516.0,344.57,250.11
2018,3,28,16,0,854.0,66.0,2.1,19.4,466.0,282.77,195.92
2018,3,28,16,15,825.5,63.0,1.9,18.75,413.0,220.59,142.02
2018,3,28,16,30,797.0,60.0,1.7,18.1,360.0,157.16,89.87
2018,3,28,16,45,753.5,56.0,1.45,17.45,305.0,98.68,49.54
2018,3,28,17,0,710.0,52.0,1.2,16.8,250.0,45.47,34.72
2018,3,28,17,15,642.5,46.5,1.2,16.0,196.5,36.24,26.63
2018,3,28,17,30,575.0,41.0,1.2,15.2,143.0,33.32,23.87
2018,3,28,17,45,457.0,33.5,1.25,14.4,97.0,25.96,16.93
2018,3,28,18,0,339.0,26.0,1.3,13.6,51.0,21.37,10.24
2018,3,28,18,15,182.0,14.5,1.3,13.4,26.5,13.82,0.0
2018,3,28,18,30,25.0,3.0,1.3,13.2,2.0,0.0,0.0
2018,3,28,18,45,12.5,1.5,1.3,13.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.05,12.45,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.0,12.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,0.95,12.15,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,0.9,12.05,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.8,11.95,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.7,11.95,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,3,29,5,45,31.0,4.5,0.6,12.4,4.5,0.0,0.0
2018,3,29,6,0,62.0,9.0,0.6,12.5,9.0,26.09,0.0
2018,3,29,6,15,187.5,22.5,0.6,13.05,39.5,100.85,32.12
2018,3,29,6,30,313.0,36.0,0.6,13.6,70.0,185.62,140.43
2018,3,29,6,45,472.5,40.5,0.6,14.2,124.0,281.43,223.14
2018,3,29,7,0,632.0,45.0,0.6,14.8,178.0,390.14,313.2
2018,3,29,7,15,690.0,49.5,0.75,15.3,232.5,461.57,372.24
2018,3,29,7,30,748.0,54.0,0.9,15.8,287.0,537.2,432.2
2018,3,29,7,45,785.0,57.5,1.05,16.3,341.5,601.51,481.28
2018,3,29,8,0,822.0,61.0,1.2,16.8,396.0,661.56,524.0
2018,3,29,8,15,848.5,64.0,1.3,17.35,449.0,719.06,562.75
2018,3,29,8,30,875.0,67.0,1.4,17.9,502.0,776.11,600.26
2018,3,29,8,45,894.0,69.0,1.55,18.4,551.0,824.88,631.94
2018,3,29,9,0,913.0,71.0,1.7,18.9,600.0,871.89,662.06
2018,3,29,9,15,928.0,73.0,1.7,19.3,645.0,913.25,686.53
2018,3,29,9,30,943.0,75.0,1.7,19.7,690.0,951.96,708.95
2018,3,29,9,45,954.5,75.5,1.75,20.05,728.0,982.72,726.76
2018,3,29,10,0,966.0,76.0,1.8,20.4,766.0,1010.19,742.48
2018,3,29,10,15,973.0,77.0,1.8,20.7,797.0,1030.42,753.03
2018,3,29,10,30,980.0,78.0,1.8,21.0,828.0,1046.86,761.29
2018,3,29,10,45,985.0,78.5,1.85,21.3,851.5,1056.86,766.33
2018,3,29,11,0,990.0,79.0,1.9,21.6,875.0,1062.84,769.04
2018,3,29,11,15,992.5,80.0,1.95,21.8,890.5,1062.85,768.46
2018,3,29,11,30,995.0,81.0,2.0,22.0,906.0,1058.75,765.48
2018,3,29,11,45,996.0,82.0,2.05,22.15,913.5,1049.09,759.31
2018,3,29,12,0,997.0,83.0,2.1,22.3,921.0,1035.39,750.73
2018,3,29,12,15,995.0,83.5,2.15,22.4,919.0,1014.39,737.73
2018,3,29,12,30,993.0,84.0,2.2,22.5,917.0,989.61,722.38
2018,3,29,12,45,988.5,85.5,2.25,22.55,907.0,960.03,704.05
2018,3,29,13,0,984.0,87.0,2.3,22.6,897.0,927.05,683.43
2018,3,29,13,15,980.0,87.0,2.3,22.55,879.0,889.73,659.6
2018,3,29,13,30,976.0,87.0,2.3,22.5,861.0,849.37,633.59
2018,3,29,13,45,970.5,85.5,2.35,22.45,835.0,803.54,604.01
2018,3,29,14,0,965.0,84.0,2.4,22.4,809.0,755.22,572.31
2018,3,29,14,15,956.5,83.0,2.4,22.25,776.0,703.18,535.79
2018,3,29,14,30,948.0,82.0,2.4,22.1,743.0,649.37,496.06
2018,3,29,14,45,937.5,80.0,2.4,21.95,703.0,591.99,452.48
2018,3,29,15,0,927.0,78.0,2.4,21.8,663.0,533.59,406.62
2018,3,29,15,15,911.5,76.0,2.4,21.8,617.5,472.24,356.75
2018,3,29,15,30,896.0,74.0,2.4,21.8,572.0,410.96,305.28
2018,3,29,15,45,875.5,71.5,2.3,21.2,522.0,347.98,251.58
2018,3,29,16,0,855.0,69.0,2.2,20.6,472.0,286.21,197.78
2018,3,29,16,15,827.0,65.5,2.0,19.9,418.5,219.78,140.75
2018,3,29,16,30,799.0,62.0,1.8,19.2,365.0,159.66,91.43
2018,3,29,16,45,755.0,58.0,1.6,18.55,309.5,100.99,51.03
2018,3,29,17,0,711.0,54.0,1.4,17.9,254.0,47.67,29.54
2018,3,29,17,15,644.5,48.5,1.35,17.05,200.5,37.93,28.0
2018,3,29,17,30,578.0,43.0,1.3,16.2,147.0,35.12,25.36
2018,3,29,17,45,461.0,35.5,1.25,15.35,100.5,27.66,18.37
2018,3,29,18,0,344.0,28.0,1.2,14.5,54.0,23.21,12.05
2018,3,29,18,15,184.5,15.5,1.2,14.25,28.0,14.77,0.0
2018,3,29,18,30,25.0,3.0,1.2,14.0,2.0,0.0,0.0
2018,3,29,18,45,12.5,1.5,1.2,13.75,1.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.05,12.95,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.7,13.05,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.65,13.05,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.5,12.75,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,0.5,12.45,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,3,30,5,45,38.5,5.0,0.55,12.6,5.5,0.0,0.0
2018,3,30,6,0,77.0,10.0,0.6,12.7,11.0,31.47,0.0
2018,3,30,6,15,217.5,23.0,0.55,13.3,43.5,113.57,51.11
2018,3,30,6,30,358.0,36.0,0.5,13.9,76.0,204.58,155.55
2018,3,30,6,45,502.0,42.5,0.5,14.55,132.0,298.4,236.14
2018,3,30,7,0,646.0,49.0,0.5,15.2,188.0,403.42,322.57
2018,3,30,7,15,704.5,54.0,0.5,15.7,244.0,476.82,381.44
2018,3,30,7,30,763.0,59.0,0.5,16.2,300.0,554.35,440.55
2018,3,30,7,45,776.5,67.0,0.45,16.7,350.0,609.4,479.51
2018,3,30,8,0,790.0,75.0,0.4,17.2,400.0,663.5,515.06
2018,3,30,8,15,827.5,77.0,0.5,17.85,456.5,727.2,557.1
2018,3,30,8,30,865.0,79.0,0.6,18.5,513.0,791.21,598.13
2018,3,30,8,45,804.0,102.5,0.65,19.15,536.5,799.32,600.05
2018,3,30,9,0,743.0,126.0,0.7,19.8,560.0,804.24,600.74
2018,3,30,9,15,663.0,165.0,0.7,20.2,573.5,798.72,594.42
2018,3,30,9,30,583.0,204.0,0.7,20.6,587.0,779.53,578.54
2018,3,30,9,45,564.5,226.5,0.7,21.05,614.0,798.87,588.61
2018,3,30,10,0,546.0,249.0,0.7,21.5,641.0,814.73,595.81
2018,3,30,10,15,544.5,264.0,0.75,21.75,669.0,835.48,608.0
2018,3,30,10,30,543.0,279.0,0.8,22.0,697.0,853.55,618.39
2018,3,30,10,45,530.5,295.0,0.8,22.25,713.0,859.2,619.84
2018,3,30,11,0,518.0,311.0,0.8,22.5,729.0,862.03,619.74
2018,3,30,11,15,611.0,273.5,0.9,22.65,775.5,911.28,654.39
2018,3,30,11,30,704.0,236.0,1.0,22.8,822.0,956.62,685.09
2018,3,30,11,45,847.5,165.5,1.05,22.95,877.0,1004.5,714.53
2018,3,30,12,0,991.0,95.0,1.1,23.1,932.0,1043.74,738.41
2018,3,30,12,15,990.5,95.0,1.15,23.15,930.5,1023.49,726.2
2018,3,30,12,30,990.0,95.0,1.2,23.2,929.0,999.44,712.45
2018,3,30,12,45,932.0,123.0,1.3,23.25,901.0,949.79,683.31
2018,3,30,13,0,874.0,151.0,1.4,23.3,873.0,904.43,656.59
2018,3,30,13,15,920.5,125.0,1.45,23.3,871.0,880.13,642.5
2018,3,30,13,30,967.0,99.0,1.5,23.3,869.0,855.16,627.64
2018,3,30,13,45,958.5,98.0,1.55,23.3,841.5,807.82,597.78
2018,3,30,14,0,950.0,97.0,1.6,23.3,814.0,758.26,566.16
2018,3,30,14,15,881.5,116.0,1.55,23.25,759.0,686.99,515.53
2018,3,30,14,30,813.0,135.0,1.5,23.2,704.0,619.94,466.54
2018,3,30,14,45,808.0,125.5,1.5,23.1,664.5,564.18,425.53
2018,3,30,15,0,803.0,116.0,1.5,23.0,625.0,507.26,382.11
2018,3,30,15,15,732.0,127.0,1.5,23.0,566.0,437.28,327.64
2018,3,30,15,30,661.0,138.0,1.5,23.0,507.0,375.39,278.28
2018,3,30,15,45,571.0,146.0,1.35,22.75,444.5,311.79,227.54
2018,3,30,16,0,481.0,154.0,1.2,22.5,382.0,256.36,183.57
2018,3,30,16,15,387.5,150.5,1.1,21.85,320.5,201.67,141.86
2018,3,30,16,30,294.0,147.0,1.0,21.2,259.0,160.79,112.93
2018,3,30,16,45,324.5,119.5,0.9,20.55,226.0,119.57,81.24
2018,3,30,17,0,355.0,92.0,0.8,19.9,193.0,70.65,50.65
2018,3,30,17,15,341.0,75.0,0.85,19.05,155.5,55.31,42.92
2018,3,30,17,30,327.0,58.0,0.9,18.2,118.0,43.75,32.67
2018,3,30,17,45,254.0,43.5,1.0,17.35,80.5,33.52,23.27
2018,3,30,18,0,181.0,29.0,1.1,16.5,43.0,22.82,12.03
2018,3,30,18,15,98.0,15.5,1.1,16.05,22.5,14.77,0.0
2018,3,30,18,30,15.0,2.0,1.1,15.6,2.0,0.0,0.0
2018,3,30,18,45,7.5,1.0,1.15,15.15,1.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,0.65,13.85,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,0.55,13.85,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,0.5,14.05,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,0.4,13.8,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,0.4,13.75,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,0.4,13.65,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,0.35,13.75,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,3,31,5,45,0.0,3.0,0.3,14.0,3.0,0.0,0.0
2018,3,31,6,0,0.0,6.0,0.3,14.1,6.0,5.72,0.0
2018,3,31,6,15,15.0,23.0,0.3,14.5,25.0,30.29,12.79
2018,3,31,6,30,30.0,40.0,0.3,14.9,44.0,56.67,40.8
2018,3,31,6,45,64.5,62.0,0.3,15.25,75.0,105.18,82.41
2018,3,31,7,0,99.0,84.0,0.3,15.6,106.0,150.61,121.07
2018,3,31,7,15,173.5,101.5,0.35,16.0,152.5,224.91,182.7
2018,3,31,7,30,248.0,119.0,0.4,16.4,199.0,298.5,242.02
2018,3,31,7,45,262.5,141.5,0.45,16.75,239.0,345.18,277.84
2018,3,31,8,0,277.0,164.0,0.5,17.1,279.0,392.31,313.11
2018,3,31,8,15,371.5,169.0,0.45,17.65,344.5,478.87,377.54
2018,3,31,8,30,466.0,174.0,0.4,18.2,410.0,585.75,453.04
2018,3,31,8,45,578.5,161.0,0.3,18.8,482.5,679.79,516.11
2018,3,31,9,0,691.0,148.0,0.2,19.4,555.0,786.27,582.88
2018,3,31,9,15,800.5,122.5,0.35,19.8,626.5,868.98,635.12
2018,3,31,9,30,910.0,97.0,0.5,20.2,698.0,951.31,686.6
2018,3,31,9,45,920.0,99.5,0.6,20.6,736.0,981.95,704.06
2018,3,31,10,0,930.0,102.0,0.7,21.0,774.0,1009.33,720.32
2018,3,31,10,15,937.5,103.0,0.8,21.1,804.5,1029.15,732.84
2018,3,31,10,30,945.0,104.0,0.9,21.2,835.0,1045.32,743.32
2018,3,31,10,45,949.0,106.0,1.0,21.35,858.0,1055.38,750.05
2018,3,31,11,0,953.0,108.0,1.1,21.5,881.0,1061.53,754.56
2018,3,31,11,15,871.5,150.5,1.2,21.55,867.5,1032.24,737.58
2018,3,31,11,30,790.0,193.0,1.3,21.6,854.0,995.64,716.28
2018,3,31,11,45,674.5,254.0,1.4,21.65,821.5,936.42,679.79
2018,3,31,12,0,559.0,315.0,1.5,21.7,789.0,873.43,637.19
2018,3,31,12,15,540.0,324.5,1.6,21.6,782.0,850.77,623.66
2018,3,31,12,30,521.0,334.0,1.7,21.5,775.0,826.36,608.3
2018,3,31,12,45,482.5,342.5,1.85,21.35,747.0,782.36,579.78
2018,3,31,13,0,444.0,351.0,2.0,21.2,719.0,738.38,550.78
2018,3,31,13,15,327.5,371.5,2.05,21.0,640.0,638.15,479.71
2018,3,31,13,30,211.0,392.0,2.1,20.8,561.0,545.35,412.4
2018,3,31,13,45,185.0,382.5,2.15,20.6,527.0,504.55,383.63
2018,3,31,14,0,159.0,373.0,2.2,20.4,493.0,465.47,355.39
2018,3,31,14,15,173.0,355.5,2.2,20.1,481.0,446.88,342.75
2018,3,31,14,30,187.0,338.0,2.2,19.8,469.0,426.79,328.57
2018,3,31,14,45,193.5,318.5,2.2,19.55,447.5,399.22,308.31
2018,3,31,15,0,200.0,299.0,2.2,19.3,426.0,370.85,287.01
2018,3,31,15,15,188.0,275.0,2.2,19.3,388.0,329.7,255.25
2018,3,31,15,30,176.0,251.0,2.2,19.3,350.0,289.99,224.19
2018,3,31,15,45,187.5,228.5,2.05,18.6,325.5,260.6,200.71
2018,3,31,16,0,199.0,206.0,1.9,17.9,301.0,229.93,175.56
2018,3,31,16,15,204.0,182.0,1.8,17.35,269.5,195.54,147.23
2018,3,31,16,30,209.0,158.0,1.7,16.8,238.0,160.8,118.92
2018,3,31,16,45,210.5,133.5,1.55,16.25,204.0,121.53,88.58
2018,3,31,17,0,212.0,109.0,1.4,15.7,170.0,85.75,65.24
2018,3,31,17,15,192.5,88.5,1.4,15.05,135.0,68.43,55.23
2018,3,31,17,30,173.0,68.0,1.4,14.4,100.0,53.67,41.96
2018,3,31,17,45,128.5,49.0,1.35,13.75,68.5,39.4,28.81
2018,3,31,18,0,84.0,30.0,1.3,13.1,37.0,24.65,14.04
2018,3,31,18,15,44.5,16.0,1.3,12.75,19.5,15.25,0.0
2018,3,31,18,30,5.0,2.0,1.3,12.4,2.0,0.0,0.0
2018,3,31,18,45,2.5,1.0,1.3,12.1,1.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.4,9.25,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,4,1,5,45,15.0,5.0,1.7,8.15,5.5,0.0,0.0
2018,4,1,6,0,30.0,10.0,1.7,8.5,11.0,18.23,0.0
2018,4,1,6,15,73.5,27.0,1.85,9.1,34.5,66.02,38.68
2018,4,1,6,30,117.0,44.0,2.0,9.7,58.0,110.0,85.53
2018,4,1,6,45,328.5,52.5,2.15,10.25,120.0,229.97,188.62
2018,4,1,7,0,540.0,61.0,2.3,10.8,182.0,369.73,307.41
2018,4,1,7,15,625.0,64.0,2.2,11.4,240.0,450.37,374.87
2018,4,1,7,30,710.0,67.0,2.1,12.0,298.0,534.69,442.62
2018,4,1,7,45,743.5,72.0,2.05,12.55,351.5,597.04,490.32
2018,4,1,8,0,777.0,77.0,2.0,13.1,405.0,660.3,535.8
2018,4,1,8,15,811.0,79.5,1.95,13.75,459.5,721.47,577.06
2018,4,1,8,30,845.0,82.0,1.9,14.4,514.0,782.72,617.01
2018,4,1,8,45,866.0,84.0,1.85,15.05,563.0,832.24,647.46
2018,4,1,9,0,887.0,86.0,1.8,15.7,612.0,873.12,671.26
2018,4,1,9,15,903.0,87.5,1.85,16.3,656.0,913.74,695.77
2018,4,1,9,30,919.0,89.0,1.9,16.9,700.0,951.86,718.28
2018,4,1,9,45,932.0,89.5,1.95,17.5,738.5,983.21,736.11
2018,4,1,10,0,945.0,90.0,2.0,18.1,777.0,1011.41,751.83
2018,4,1,10,15,953.0,91.0,2.15,18.5,808.0,1031.96,764.42
2018,4,1,10,30,961.0,92.0,2.3,18.9,839.0,1048.82,774.72
2018,4,1,10,45,967.0,92.5,2.4,19.3,862.5,1059.33,780.41
2018,4,1,11,0,973.0,93.0,2.5,19.7,886.0,1065.89,783.73
2018,4,1,11,15,975.5,93.5,2.6,19.85,901.0,1064.99,783.13
2018,4,1,11,30,978.0,94.0,2.7,20.0,916.0,1060.07,780.1
2018,4,1,11,45,979.0,95.0,2.85,20.15,923.0,1050.22,774.5
2018,4,1,12,0,980.0,96.0,3.0,20.3,930.0,1036.4,766.35
2018,4,1,12,15,980.0,95.5,3.15,20.25,928.5,1016.16,754.55
2018,4,1,12,30,980.0,95.0,3.3,20.2,927.0,992.15,740.22
2018,4,1,12,45,977.5,95.5,3.45,20.2,917.5,963.31,722.38
2018,4,1,13,0,975.0,96.0,3.6,20.2,908.0,931.04,702.07
2018,4,1,13,15,971.0,95.0,3.7,20.0,889.5,892.75,677.64
2018,4,1,13,30,967.0,94.0,3.8,19.8,871.0,851.49,650.88
2018,4,1,13,45,960.5,93.0,3.95,19.65,844.5,805.6,620.58
2018,4,1,14,0,954.0,92.0,4.1,19.5,818.0,757.33,588.11
2018,4,1,14,15,945.5,90.5,4.2,19.2,784.5,705.13,550.54
2018,4,1,14,30,937.0,89.0,4.3,18.9,751.0,651.21,509.88
2018,4,1,14,45,925.5,88.0,4.35,18.55,711.5,594.66,465.89
2018,4,1,15,0,914.0,87.0,4.4,18.2,672.0,537.19,419.65
2018,4,1,15,15,898.0,84.5,4.4,18.2,626.0,475.73,368.11
2018,4,1,15,30,882.0,82.0,4.4,18.2,580.0,414.44,315.17
2018,4,1,15,45,860.0,79.5,4.45,17.3,529.5,348.51,258.32
2018,4,1,16,0,838.0,77.0,4.5,16.4,479.0,286.82,203.59
2018,4,1,16,15,807.0,74.0,4.35,15.8,425.5,224.69,148.7
2018,4,1,16,30,776.0,71.0,4.2,15.2,372.0,165.77,99.27
2018,4,1,16,45,730.0,67.0,4.05,14.6,316.5,108.34,58.68
2018,4,1,17,0,684.0,63.0,3.9,14.0,261.0,52.4,33.09
2018,4,1,17,15,611.5,56.5,3.6,13.3,206.5,40.83,31.05
2018,4,1,17,30,539.0,50.0,3.3,12.6,152.0,37.76,28.15
2018,4,1,17,45,417.0,41.5,3.05,11.85,105.0,32.75,23.24
2018,4,1,18,0,295.0,33.0,2.8,11.1,58.0,27.71,16.95
2018,4,1,18,15,162.0,19.5,2.7,10.7,31.5,18.59,0.0
2018,4,1,18,30,29.0,6.0,2.6,10.3,5.0,0.0,0.0
2018,4,1,18,45,14.5,3.0,2.5,9.9,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,2.25,8.9,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,2.2,8.7,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,2.2,8.25,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.25,8.3,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.45,8.4,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.5,8.35,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.5,8.25,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.65,8.05,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.9,8.25,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,2,5,45,7.0,5.0,2.95,8.65,5.0,0.0,0.0
2018,4,2,6,0,14.0,10.0,3.0,8.8,10.0,13.63,0.0
2018,4,2,6,15,33.5,27.5,3.05,9.0,31.0,47.67,28.73
2018,4,2,6,30,53.0,45.0,3.1,9.2,52.0,78.08,59.89
2018,4,2,6,45,66.5,65.0,3.15,9.45,77.5,109.19,88.2
2018,4,2,7,0,80.0,85.0,3.2,9.7,103.0,141.31,116.89
2018,4,2,7,15,110.5,96.0,3.25,10.05,128.5,172.79,144.67
2018,4,2,7,30,141.0,107.0,3.3,10.4,154.0,207.79,174.92
2018,4,2,7,45,248.0,121.0,3.35,10.75,220.0,310.88,262.43
2018,4,2,8,0,355.0,135.0,3.4,11.1,286.0,426.38,357.22
2018,4,2,8,15,434.0,150.0,3.35,11.5,358.0,517.94,429.45
2018,4,2,8,30,513.0,165.0,3.3,11.9,430.0,614.42,503.25
2018,4,2,8,45,597.0,158.0,3.3,12.3,494.0,699.44,566.84
2018,4,2,9,0,681.0,151.0,3.3,12.7,558.0,783.55,626.77
2018,4,2,9,15,643.0,176.5,3.25,13.1,582.5,796.98,633.05
2018,4,2,9,30,605.0,202.0,3.2,13.5,607.0,805.09,635.54
2018,4,2,9,45,694.0,179.0,3.15,13.9,668.0,876.02,684.19
2018,4,2,10,0,783.0,156.0,3.1,14.3,729.0,946.08,730.02
2018,4,2,10,15,786.5,163.0,3.15,14.7,758.0,960.48,737.42
2018,4,2,10,30,790.0,170.0,3.2,15.1,787.0,977.27,747.07
2018,4,2,10,45,672.0,235.5,3.25,15.5,771.0,940.32,719.88
2018,4,2,11,0,554.0,301.0,3.3,15.9,755.0,888.2,679.02
2018,4,2,11,15,538.5,314.5,3.45,16.15,762.0,882.59,674.62
2018,4,2,11,30,523.0,328.0,3.6,16.4,769.0,874.38,668.08
2018,4,2,11,45,669.0,254.5,3.7,16.7,823.5,932.63,712.68
2018,4,2,12,0,815.0,181.0,3.8,17.0,878.0,976.76,742.78
2018,4,2,12,15,867.5,151.0,3.9,17.1,891.5,976.93,742.88
2018,4,2,12,30,920.0,121.0,4.0,17.2,905.0,965.25,735.3
2018,4,2,12,45,940.5,108.0,4.1,17.3,901.5,944.27,721.45
2018,4,2,13,0,961.0,95.0,4.2,17.4,898.0,918.82,704.55
2018,4,2,13,15,957.0,94.0,4.2,17.35,879.5,880.97,678.8
2018,4,2,13,30,953.0,93.0,4.2,17.3,861.0,840.2,650.91
2018,4,2,13,45,946.5,92.0,4.25,17.25,835.0,794.85,619.72
2018,4,2,14,0,940.0,91.0,4.3,17.2,809.0,747.17,586.57
2018,4,2,14,15,931.0,90.0,4.3,17.0,776.0,695.76,548.59
2018,4,2,14,30,922.0,89.0,4.3,16.8,743.0,642.72,507.65
2018,4,2,14,45,909.0,88.5,4.25,16.65,703.5,586.57,462.85
2018,4,2,15,0,896.0,88.0,4.2,16.5,664.0,529.69,416.17
2018,4,2,15,15,880.0,85.5,4.2,16.5,618.5,469.21,365.21
2018,4,2,15,30,864.0,83.0,4.2,16.5,573.0,408.94,312.9
2018,4,2,15,45,841.0,81.0,4.05,15.9,523.5,344.17,256.31
2018,4,2,16,0,818.0,79.0,3.9,15.3,474.0,283.79,202.3
2018,4,2,16,15,786.0,76.5,3.75,14.85,421.0,223.11,148.62
2018,4,2,16,30,754.0,74.0,3.6,14.4,368.0,165.79,100.46
2018,4,2,16,45,709.0,69.5,3.45,13.9,313.5,109.37,60.35
2018,4,2,17,0,664.0,65.0,3.3,13.4,259.0,54.16,34.48
2018,4,2,17,15,570.0,59.0,3.05,12.7,201.5,42.7,32.81
2018,4,2,17,30,476.0,53.0,2.8,12.0,144.0,40.18,30.41
2018,4,2,17,45,362.5,42.0,2.55,11.25,98.5,32.98,23.55
2018,4,2,18,0,249.0,31.0,2.3,10.5,53.0,25.42,15.39
2018,4,2,18,15,137.5,17.5,2.3,10.2,28.5,16.68,0.0
2018,4,2,18,30,26.0,4.0,2.3,9.9,4.0,0.0,0.0
2018,4,2,18,45,13.0,2.0,2.3,9.55,2.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.25,8.75,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.1,8.45,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.55,7.1,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.45,6.75,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.25,6.55,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,3,5,45,46.5,7.5,1.15,7.55,9.0,0.0,0.0
2018,4,3,6,0,93.0,15.0,1.1,7.9,18.0,41.75,0.0
2018,4,3,6,15,230.5,30.0,1.25,8.5,55.5,133.81,92.24
2018,4,3,6,30,368.0,45.0,1.4,9.1,93.0,221.45,175.93
2018,4,3,6,45,464.5,53.5,1.55,9.75,143.5,298.36,244.61
2018,4,3,7,0,561.0,62.0,1.7,10.4,194.0,384.52,318.94
2018,4,3,7,15,624.0,68.0,1.6,10.9,249.0,457.52,379.53
2018,4,3,7,30,687.0,74.0,1.5,11.4,304.0,535.34,441.01
2018,4,3,7,45,732.5,77.0,1.45,11.95,359.5,598.88,489.02
2018,4,3,8,0,778.0,80.0,1.4,12.5,415.0,668.01,538.05
2018,4,3,8,15,808.5,82.5,1.3,13.15,468.0,726.63,575.94
2018,4,3,8,30,839.0,85.0,1.2,13.8,521.0,785.02,612.27
2018,4,3,8,45,862.5,86.0,1.15,14.45,570.5,835.15,642.21
2018,4,3,9,0,886.0,87.0,1.1,15.1,620.0,876.8,665.65
2018,4,3,9,15,900.5,89.0,1.05,15.7,664.0,916.54,687.48
2018,4,3,9,30,915.0,91.0,1.0,16.3,708.0,953.69,707.15
2018,4,3,9,45,926.0,92.5,0.95,16.9,745.5,984.11,722.14
2018,4,3,10,0,937.0,94.0,0.9,17.5,783.0,1011.29,734.91
2018,4,3,10,15,944.5,95.0,0.9,17.95,813.5,1031.07,744.45
2018,4,3,10,30,952.0,96.0,0.9,18.4,844.0,1047.18,751.85
2018,4,3,10,45,957.0,97.5,0.95,18.9,867.5,1057.58,756.81
2018,4,3,11,0,962.0,99.0,1.0,19.4,891.0,1064.05,759.55
2018,4,3,11,15,965.5,99.5,1.0,19.6,906.0,1063.96,758.23
2018,4,3,11,30,969.0,100.0,1.0,19.8,921.0,1059.87,754.71
2018,4,3,11,45,971.0,100.5,1.05,19.95,928.5,1050.34,749.22
2018,4,3,12,0,973.0,101.0,1.1,20.1,936.0,1036.86,741.45
2018,4,3,12,15,968.5,103.0,1.1,20.2,933.0,1014.99,727.74
2018,4,3,12,30,964.0,105.0,1.1,20.3,930.0,989.55,711.95
2018,4,3,12,45,957.0,107.5,1.15,20.35,918.5,958.97,693.97
2018,4,3,13,0,950.0,110.0,1.2,20.4,907.0,925.26,673.87
2018,4,3,13,15,946.0,108.5,1.25,20.4,888.5,887.09,650.8
2018,4,3,13,30,942.0,107.0,1.3,20.4,870.0,846.06,625.58
2018,4,3,13,45,936.0,106.0,1.3,20.35,844.0,801.34,597.06
2018,4,3,14,0,930.0,105.0,1.3,20.3,818.0,754.29,566.62
2018,4,3,14,15,920.5,103.0,1.4,20.15,784.0,701.89,531.08
2018,4,3,14,30,911.0,101.0,1.5,20.0,750.0,647.95,492.86
2018,4,3,14,45,898.5,99.5,1.55,19.85,710.0,591.54,450.98
2018,4,3,15,0,886.0,98.0,1.6,19.7,670.0,534.4,406.96
2018,4,3,15,15,869.5,95.0,1.6,19.7,624.0,471.59,356.71
2018,4,3,15,30,853.0,92.0,1.6,19.7,578.0,410.65,306.17
2018,4,3,15,45,828.5,89.0,1.8,19.1,527.0,347.78,253.75
2018,4,3,16,0,804.0,86.0,2.0,18.5,476.0,286.79,201.34
2018,4,3,16,15,770.5,82.0,1.95,17.85,422.0,225.28,148.57
