Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,16,30,737.0,94.0,3.3,18.1,453.0,198.65,126.36
2018,5,13,16,45,702.5,89.5,3.25,17.75,400.5,144.73,84.27
2018,5,13,17,0,668.0,85.0,3.2,17.4,348.0,94.87,53.18
2018,5,13,17,15,621.5,79.0,3.1,16.85,295.5,53.35,41.58
2018,5,13,17,30,575.0,73.0,3.0,16.3,243.0,51.36,40.03
2018,5,13,17,45,507.5,65.5,2.95,15.75,193.5,47.93,37.04
2018,5,13,18,0,440.0,58.0,2.9,15.2,144.0,44.36,33.72
2018,5,13,18,15,338.5,47.0,2.75,14.55,101.5,37.26,27.04
2018,5,13,18,30,237.0,36.0,2.6,13.9,59.0,28.22,18.08
2018,5,13,18,45,134.0,22.0,2.45,13.3,33.5,17.56,0.0
2018,5,13,19,0,31.0,8.0,2.3,12.7,8.0,7.63,0.0
2018,5,13,19,15,15.5,4.0,2.25,12.35,4.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,1.8,10.25,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,1.85,10.05,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,14,4,45,11.0,2.5,1.65,9.55,2.5,0.0,0.0
2018,5,14,5,0,22.0,5.0,1.6,9.6,5.0,4.77,0.0
2018,5,14,5,15,126.5,18.5,1.5,9.8,28.5,43.11,0.0
2018,5,14,5,30,231.0,32.0,1.4,10.0,52.0,107.64,71.61
2018,5,14,5,45,337.5,43.0,1.35,10.2,94.0,167.42,126.74
2018,5,14,6,0,444.0,54.0,1.3,10.4,136.0,239.63,190.07
2018,5,14,6,15,453.0,63.5,1.2,10.75,170.0,279.93,227.47
2018,5,14,6,30,462.0,73.0,1.1,11.1,204.0,320.51,263.31
2018,5,14,6,45,482.0,88.5,0.95,11.45,250.0,373.68,307.05
2018,5,14,7,0,502.0,104.0,0.8,11.8,296.0,423.51,346.06
2018,5,14,7,15,539.5,114.0,0.7,12.35,347.5,488.29,394.7
2018,5,14,7,30,577.0,124.0,0.6,12.9,399.0,550.85,439.46
2018,5,14,7,45,641.0,122.0,0.5,13.5,459.0,621.31,488.47
2018,5,14,8,0,705.0,120.0,0.4,14.1,519.0,695.06,536.8
2018,5,14,8,15,773.0,109.5,0.45,14.75,582.0,762.31,579.84
2018,5,14,8,30,841.0,99.0,0.5,15.4,645.0,835.03,625.45
2018,5,14,8,45,855.5,101.0,0.55,16.1,689.5,870.21,645.12
2018,5,14,9,0,870.0,103.0,0.6,16.8,734.0,909.61,667.88
2018,5,14,9,15,881.5,104.5,0.75,17.3,773.5,943.37,689.25
2018,5,14,9,30,893.0,106.0,0.9,17.8,813.0,974.46,708.91
2018,5,14,9,45,902.5,107.0,1.05,18.35,847.0,1000.18,724.97
2018,5,14,10,0,912.0,108.0,1.2,18.9,881.0,1022.76,739.05
2018,5,14,10,15,918.0,109.0,1.35,19.3,908.0,1038.55,749.29
2018,5,14,10,30,924.0,110.0,1.5,19.7,935.0,1050.85,757.4
2018,5,14,10,45,928.5,110.0,1.6,20.1,954.5,1057.01,760.89
2018,5,14,11,0,933.0,110.0,1.7,20.5,974.0,1059.52,762.23
2018,5,14,11,15,935.0,111.5,1.8,20.75,986.5,1057.39,761.2
2018,5,14,11,30,937.0,113.0,1.9,21.0,999.0,1051.57,757.95
2018,5,14,11,45,937.5,113.0,2.05,21.2,1003.0,1039.14,751.37
2018,5,14,12,0,938.0,113.0,2.2,21.4,1007.0,1023.18,742.53
2018,5,14,12,15,936.0,113.5,2.3,21.45,1003.0,1001.91,730.05
2018,5,14,12,30,934.0,114.0,2.4,21.5,999.0,977.39,715.42
2018,5,14,12,45,930.5,114.5,2.55,21.6,987.5,948.39,698.07
2018,5,14,13,0,927.0,115.0,2.7,21.7,976.0,916.45,678.54
2018,5,14,13,15,923.0,114.0,2.8,21.6,957.0,879.9,655.78
2018,5,14,13,30,919.0,113.0,2.9,21.5,938.0,840.76,630.98
2018,5,14,13,45,901.0,117.5,3.0,21.45,907.5,793.71,600.22
2018,5,14,14,0,883.0,122.0,3.1,21.4,877.0,745.49,568.2
2018,5,14,14,15,887.5,114.5,3.2,21.2,849.0,700.65,536.68
2018,5,14,14,30,892.0,107.0,3.3,21.0,821.0,653.28,502.06
2018,5,14,14,45,881.5,105.5,3.35,20.75,782.5,600.34,461.95
2018,5,14,15,0,871.0,104.0,3.4,20.5,744.0,546.65,419.99
2018,5,14,15,15,857.5,102.0,3.4,20.5,700.5,490.62,374.42
2018,5,14,15,30,844.0,100.0,3.4,20.5,657.0,430.93,324.79
2018,5,14,15,45,826.5,96.5,3.5,19.9,609.0,372.13,275.27
2018,5,14,16,0,809.0,93.0,3.6,19.3,561.0,314.45,225.34
2018,5,14,16,15,786.0,90.0,3.65,18.8,510.5,257.28,175.39
2018,5,14,16,30,763.0,87.0,3.7,18.3,460.0,202.37,128.31
2018,5,14,16,45,732.0,82.5,3.7,17.85,407.5,147.76,85.43
2018,5,14,17,0,701.0,78.0,3.7,17.4,355.0,92.14,49.56
2018,5,14,17,15,656.5,73.0,3.65,16.75,302.5,48.69,37.49
2018,5,14,17,30,612.0,68.0,3.6,16.1,250.0,47.24,36.41
2018,5,14,17,45,547.0,61.0,3.55,15.45,200.0,44.01,33.61
2018,5,14,18,0,482.0,54.0,3.5,14.8,150.0,40.64,30.5
2018,5,14,18,15,381.0,44.5,3.35,14.15,106.5,34.77,24.94
2018,5,14,18,30,280.0,35.0,3.2,13.5,63.0,28.64,18.59
2018,5,14,18,45,162.0,21.5,3.1,12.85,35.5,17.11,0.0
2018,5,14,19,0,44.0,8.0,3.0,12.2,8.0,7.63,0.0
2018,5,14,19,15,22.0,4.0,2.9,11.9,4.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,2.35,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.2,9.65,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.1,9.45,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.05,9.35,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.95,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.85,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,15,4,45,9.5,2.5,1.6,9.25,2.5,0.0,0.0
2018,5,15,5,0,19.0,5.0,1.6,9.3,5.0,4.77,0.0
2018,5,15,5,15,113.5,20.0,1.6,9.55,29.0,42.02,0.0
2018,5,15,5,30,208.0,35.0,1.6,9.8,53.0,105.45,71.44
2018,5,15,5,45,312.0,46.5,1.55,10.1,94.5,162.46,123.55
2018,5,15,6,0,416.0,58.0,1.5,10.4,136.0,233.42,185.7
2018,5,15,6,15,355.5,67.5,1.4,10.7,148.5,239.57,195.43
2018,5,15,6,30,295.0,77.0,1.3,11.0,161.0,240.32,198.58
2018,5,15,6,45,260.5,98.5,1.15,11.35,184.0,252.8,209.61
2018,5,15,7,0,226.0,120.0,1.0,11.7,207.0,269.53,222.77
2018,5,15,7,15,212.5,134.5,0.8,12.2,225.5,287.62,236.18
2018,5,15,7,30,199.0,149.0,0.6,12.7,244.0,303.89,247.37
2018,5,15,7,45,207.0,164.0,0.4,13.15,272.5,334.62,269.62
2018,5,15,8,0,215.0,179.0,0.2,13.6,301.0,365.41,290.87
2018,5,15,8,15,230.5,204.5,0.35,14.3,345.5,413.87,326.57
2018,5,15,8,30,246.0,230.0,0.5,15.0,390.0,462.56,361.61
2018,5,15,8,45,271.5,246.0,0.6,15.65,434.0,509.56,394.92
2018,5,15,9,0,297.0,262.0,0.7,16.3,478.0,557.05,428.0
2018,5,15,9,15,348.5,271.5,0.85,16.9,538.0,621.85,473.99
2018,5,15,9,30,400.0,281.0,1.0,17.5,598.0,700.71,528.3
2018,5,15,9,45,600.5,219.5,1.15,18.05,718.0,840.94,627.34
2018,5,15,10,0,801.0,158.0,1.3,18.6,838.0,975.1,713.42
2018,5,15,10,15,869.0,130.5,1.4,19.05,889.5,1012.1,734.72
2018,5,15,10,30,937.0,103.0,1.5,19.5,941.0,1056.3,761.69
2018,5,15,10,45,941.5,103.5,1.65,19.9,961.0,1063.09,765.96
2018,5,15,11,0,946.0,104.0,1.8,20.3,981.0,1066.18,768.39
2018,5,15,11,15,947.5,104.5,1.9,20.45,992.5,1062.54,766.64
2018,5,15,11,30,949.0,105.0,2.0,20.6,1004.0,1055.21,762.68
2018,5,15,11,45,949.5,105.5,2.1,20.8,1008.5,1043.23,755.69
2018,5,15,12,0,950.0,106.0,2.2,21.0,1013.0,1027.69,746.47
2018,5,15,12,15,948.5,106.0,2.3,21.0,1009.0,1006.27,734.04
2018,5,15,12,30,947.0,106.0,2.4,21.0,1005.0,981.55,719.42
2018,5,15,12,45,943.5,106.5,2.5,21.05,993.5,952.31,701.59
2018,5,15,13,0,940.0,107.0,2.6,21.1,982.0,920.1,681.65
2018,5,15,13,15,936.5,106.5,2.75,20.95,963.5,884.11,659.83
2018,5,15,13,30,933.0,106.0,2.9,20.8,945.0,845.46,635.82
2018,5,15,13,45,928.0,104.5,3.05,20.7,919.0,802.25,608.1
2018,5,15,14,0,923.0,103.0,3.2,20.6,893.0,756.86,578.35
2018,5,15,14,15,915.5,101.5,3.3,20.35,860.5,707.82,544.35
2018,5,15,14,30,908.0,100.0,3.4,20.1,828.0,657.24,507.17
2018,5,15,14,45,899.0,98.0,3.55,19.8,789.5,604.04,467.06
2018,5,15,15,0,890.0,96.0,3.7,19.5,751.0,549.92,424.8
2018,5,15,15,15,877.0,94.0,3.7,19.5,707.5,493.26,378.39
2018,5,15,15,30,864.0,92.0,3.7,19.5,664.0,436.58,330.59
2018,5,15,15,45,848.5,89.0,3.85,18.8,616.5,378.4,281.27
2018,5,15,16,0,833.0,86.0,4.0,18.1,569.0,316.23,227.48
2018,5,15,16,15,812.5,82.5,4.05,17.6,518.5,257.93,176.03
2018,5,15,16,30,792.0,79.0,4.1,17.1,468.0,201.56,127.16
2018,5,15,16,45,763.5,75.0,4.15,16.6,415.5,146.01,83.02
2018,5,15,17,0,735.0,71.0,4.2,16.1,363.0,93.79,49.82
2018,5,15,17,15,693.0,66.5,4.15,15.55,310.0,48.24,37.27
2018,5,15,17,30,651.0,62.0,4.1,15.0,257.0,42.48,32.34
2018,5,15,17,45,588.5,56.0,4.1,14.45,206.5,39.82,30.02
2018,5,15,18,0,526.0,50.0,4.1,13.9,156.0,37.06,27.44
2018,5,15,18,15,426.0,42.0,3.95,13.4,112.0,32.37,22.93
2018,5,15,18,30,326.0,34.0,3.8,12.9,68.0,27.53,17.8
2018,5,15,18,45,193.0,21.0,3.7,12.4,38.5,17.37,0.96
2018,5,15,19,0,60.0,8.0,3.6,11.9,9.0,7.63,0.0
2018,5,15,19,15,30.0,4.0,3.5,11.65,4.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,2.9,10.55,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,2.65,10.2,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,9.35,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.0,8.85,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.65,8.35,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,5,16,4,45,19.0,3.0,1.55,8.2,3.0,0.0,0.0
2018,5,16,5,0,38.0,6.0,1.6,8.3,6.0,11.38,0.0
2018,5,16,5,15,171.0,18.5,1.75,8.75,32.5,59.56,0.0
2018,5,16,5,30,304.0,31.0,1.9,9.2,59.0,125.83,85.48
2018,5,16,5,45,412.0,40.0,2.05,9.6,103.0,188.5,143.33
2018,5,16,6,0,520.0,49.0,2.2,10.0,147.0,263.24,209.7
2018,5,16,6,15,587.0,55.0,2.2,10.4,198.0,328.54,268.1
2018,5,16,6,30,654.0,61.0,2.2,10.8,249.0,400.31,330.04
2018,5,16,6,45,698.5,65.0,2.2,11.2,302.5,461.98,381.88
2018,5,16,7,0,743.0,69.0,2.2,11.6,356.0,528.74,435.74
2018,5,16,7,15,774.5,73.0,2.2,12.05,410.0,589.95,483.16
2018,5,16,7,30,806.0,77.0,2.2,12.5,464.0,652.27,529.7
2018,5,16,7,45,828.5,80.0,2.15,12.9,516.0,707.6,567.42
2018,5,16,8,0,851.0,83.0,2.1,13.3,568.0,757.23,600.05
2018,5,16,8,15,868.5,85.5,2.1,13.7,617.0,806.44,632.08
2018,5,16,8,30,886.0,88.0,2.1,14.1,666.0,854.26,662.5
2018,5,16,8,45,899.0,90.5,2.1,14.55,711.5,896.41,688.36
2018,5,16,9,0,912.0,93.0,2.1,15.0,757.0,936.3,712.34
2018,5,16,9,15,744.0,168.5,2.2,15.3,729.5,897.22,684.0
2018,5,16,9,30,576.0,244.0,2.3,15.6,702.0,832.59,636.97
2018,5,16,9,45,436.5,318.5,2.4,15.95,674.0,781.46,596.44
2018,5,16,10,0,297.0,393.0,2.5,16.3,646.0,715.97,545.19
2018,5,16,10,15,321.5,398.0,2.65,16.55,679.5,746.6,567.53
2018,5,16,10,30,346.0,403.0,2.8,16.8,713.0,776.18,588.27
2018,5,16,10,45,257.5,423.5,2.9,17.05,657.0,706.68,535.98
2018,5,16,11,0,169.0,444.0,3.0,17.3,601.0,624.49,474.64
2018,5,16,11,15,186.0,438.5,3.1,17.4,613.5,632.16,481.19
2018,5,16,11,30,203.0,433.0,3.2,17.5,626.0,638.81,486.47
2018,5,16,11,45,435.0,344.0,3.35,17.65,759.5,788.38,600.16
2018,5,16,12,0,667.0,255.0,3.5,17.8,893.0,914.3,693.22
2018,5,16,12,15,639.5,269.5,3.6,17.8,879.5,885.26,671.82
2018,5,16,12,30,612.0,284.0,3.7,17.8,866.0,854.57,650.35
2018,5,16,12,45,582.0,299.5,3.8,17.85,847.5,821.35,626.71
2018,5,16,13,0,552.0,315.0,3.9,17.9,829.0,788.67,603.21
2018,5,16,13,15,550.0,308.5,3.95,17.8,812.0,757.89,581.95
2018,5,16,13,30,548.0,302.0,4.0,17.7,795.0,725.66,559.34
2018,5,16,13,45,535.0,302.0,4.1,17.65,772.5,689.7,533.43
2018,5,16,14,0,522.0,302.0,4.2,17.6,750.0,653.29,506.78
2018,5,16,14,15,617.0,250.0,4.2,17.45,760.0,642.31,500.48
2018,5,16,14,30,712.0,198.0,4.2,17.3,770.0,621.96,486.19
2018,5,16,14,45,692.5,194.5,4.2,17.15,729.0,569.09,445.11
2018,5,16,15,0,673.0,191.0,4.2,17.0,688.0,516.89,403.77
2018,5,16,15,15,766.0,146.5,4.2,17.0,680.0,482.28,374.58
2018,5,16,15,30,859.0,102.0,4.2,17.0,672.0,440.03,337.12
2018,5,16,15,45,850.0,96.0,4.15,16.6,625.5,381.31,286.18
2018,5,16,16,0,841.0,90.0,4.1,16.2,579.0,322.77,234.19
2018,5,16,16,15,820.0,86.0,4.1,15.85,527.5,263.48,181.48
2018,5,16,16,30,799.0,82.0,4.1,15.5,476.0,206.19,131.46
2018,5,16,16,45,769.0,78.0,4.1,15.2,422.5,150.06,86.51
2018,5,16,17,0,739.0,74.0,4.1,14.9,369.0,97.46,52.67
2018,5,16,17,15,696.5,69.0,4.0,14.45,315.5,50.24,39.22
2018,5,16,17,30,654.0,64.0,3.9,14.0,262.0,43.95,33.79
2018,5,16,17,45,591.0,58.0,3.8,13.55,210.5,41.37,31.52
2018,5,16,18,0,528.0,52.0,3.7,13.1,159.0,38.69,29.01
2018,5,16,18,15,429.0,43.5,3.5,12.6,114.5,33.62,24.15
2018,5,16,18,30,330.0,35.0,3.3,12.1,70.0,28.37,18.67
2018,5,16,18,45,196.0,22.0,3.1,11.6,40.0,18.24,2.81
2018,5,16,19,0,62.0,9.0,2.9,11.1,10.0,8.58,0.0
2018,5,16,19,15,31.0,4.5,2.85,10.85,5.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.75,9.7,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.65,9.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.35,9.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,2.4,8.95,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,2.35,8.85,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,2.25,8.65,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,2.2,8.55,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,2.15,8.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,2.1,8.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,2.1,8.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,2.1,8.3,0.0,0.0,0.0
2018,5,17,4,45,14.0,2.5,2.15,8.4,2.5,0.0,0.0
2018,5,17,5,0,28.0,5.0,2.2,8.5,5.0,8.95,0.0
2018,5,17,5,15,154.5,19.5,2.3,8.8,32.5,57.47,0.0
2018,5,17,5,30,281.0,34.0,2.4,9.1,60.0,122.62,84.34
2018,5,17,5,45,391.5,42.5,2.45,9.4,103.5,184.73,141.1
2018,5,17,6,0,502.0,51.0,2.5,9.7,147.0,258.88,206.93
2018,5,17,6,15,568.0,57.5,2.5,10.2,197.5,323.39,264.64
2018,5,17,6,30,634.0,64.0,2.5,10.7,248.0,394.27,325.88
2018,5,17,6,45,678.5,69.0,2.5,11.2,301.0,457.78,379.16
2018,5,17,7,0,723.0,74.0,2.5,11.7,354.0,522.74,431.65
2018,5,17,7,15,755.0,78.0,2.45,12.2,407.5,583.33,478.57
2018,5,17,7,30,787.0,82.0,2.4,12.7,461.0,645.08,524.64
2018,5,17,7,45,810.0,85.0,2.35,13.25,512.5,699.93,562.22
2018,5,17,8,0,833.0,88.0,2.3,13.8,564.0,754.44,598.34
2018,5,17,8,15,850.0,91.0,2.25,14.3,612.5,797.7,625.59
2018,5,17,8,30,867.0,94.0,2.2,14.8,661.0,844.92,655.15
2018,5,17,8,45,880.5,96.0,2.15,15.3,705.5,886.26,679.97
2018,5,17,9,0,894.0,98.0,2.1,15.8,750.0,925.43,702.9
2018,5,17,9,15,904.0,99.5,2.1,16.3,789.0,958.37,721.83
2018,5,17,9,30,914.0,101.0,2.1,16.8,828.0,988.49,738.76
2018,5,17,9,45,921.0,102.5,2.1,17.3,861.0,1012.69,751.71
2018,5,17,10,0,928.0,104.0,2.1,17.8,894.0,1033.62,762.55
2018,5,17,10,15,933.5,104.5,2.15,18.25,920.5,1048.56,770.34
2018,5,17,10,30,939.0,105.0,2.2,18.7,947.0,1059.97,775.99
2018,5,17,10,45,942.5,105.5,2.3,19.15,966.0,1065.74,778.78
2018,5,17,11,0,946.0,106.0,2.4,19.6,985.0,1067.81,779.34
2018,5,17,11,15,948.0,106.5,2.5,19.85,997.0,1064.67,777.27
2018,5,17,11,30,950.0,107.0,2.6,20.1,1009.0,1057.84,772.94
2018,5,17,11,45,950.5,107.0,2.75,20.3,1013.0,1045.37,765.72
2018,5,17,12,0,951.0,107.0,2.9,20.5,1017.0,1029.35,756.21
2018,5,17,12,15,949.5,106.5,3.1,20.6,1012.5,1007.48,743.52
2018,5,17,12,30,948.0,106.0,3.3,20.7,1008.0,982.32,728.49
2018,5,17,12,45,945.0,106.0,3.45,20.75,996.5,953.12,710.36
2018,5,17,13,0,942.0,106.0,3.6,20.8,985.0,920.92,690.02
2018,5,17,13,15,937.5,106.0,3.75,20.75,966.0,884.62,666.91
2018,5,17,13,30,933.0,106.0,3.9,20.7,947.0,845.73,641.7
2018,5,17,13,45,927.0,105.0,4.0,20.6,921.0,802.35,612.91
2018,5,17,14,0,921.0,104.0,4.1,20.5,895.0,756.87,582.25
2018,5,17,14,15,912.5,102.5,4.2,20.3,861.5,707.37,547.26
2018,5,17,14,30,904.0,101.0,4.3,20.1,828.0,656.44,509.2
2018,5,17,14,45,893.5,99.5,4.4,19.9,789.5,603.15,468.41
2018,5,17,15,0,883.0,98.0,4.5,19.7,751.0,549.1,425.68
2018,5,17,15,15,869.5,96.0,4.5,19.7,707.5,492.69,379.21
2018,5,17,15,30,856.0,94.0,4.5,19.7,664.0,436.32,331.45
2018,5,17,15,45,838.5,91.5,4.6,19.0,616.0,378.42,282.21
2018,5,17,16,0,821.0,89.0,4.7,18.3,568.0,316.76,228.75
2018,5,17,16,15,798.5,86.0,4.7,17.85,517.5,259.19,177.84
2018,5,17,16,30,776.0,83.0,4.7,17.4,467.0,203.78,129.74
2018,5,17,16,45,746.0,79.0,4.7,16.9,414.5,149.05,86.1
2018,5,17,17,0,716.0,75.0,4.7,16.4,362.0,97.84,53.11
2018,5,17,17,15,674.0,70.0,4.65,15.75,309.5,46.16,35.39
2018,5,17,17,30,632.0,65.0,4.6,15.1,257.0,44.57,34.17
2018,5,17,17,45,570.0,59.0,4.5,14.5,207.0,42.03,31.98
2018,5,17,18,0,508.0,53.0,4.4,13.9,157.0,39.4,29.55
2018,5,17,18,15,412.5,44.0,4.25,13.35,113.0,33.92,24.36
2018,5,17,18,30,317.0,35.0,4.1,12.8,69.0,28.2,18.54
2018,5,17,18,45,189.0,22.0,3.95,12.3,39.5,18.1,3.91
2018,5,17,19,0,61.0,9.0,3.8,11.8,10.0,8.58,0.0
2018,5,17,19,15,30.5,4.5,3.75,11.55,5.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.35,10.45,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.2,10.15,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.2,10.05,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,9.95,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,9.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,2.95,9.55,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.9,9.45,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.85,9.35,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,18,4,45,23.0,4.0,2.6,9.0,4.0,0.0,0.0
2018,5,18,5,0,46.0,8.0,2.6,9.0,8.0,14.53,0.0
2018,5,18,5,15,166.0,20.5,2.65,9.2,34.0,61.25,0.0
2018,5,18,5,30,286.0,33.0,2.7,9.4,60.0,123.29,85.2
2018,5,18,5,45,386.0,42.0,2.7,9.6,102.5,182.64,139.64
2018,5,18,6,0,486.0,51.0,2.7,9.8,145.0,253.04,202.51
2018,5,18,6,15,550.5,57.5,2.7,10.15,194.5,315.99,259.04
2018,5,18,6,30,615.0,64.0,2.7,10.5,244.0,385.17,319.16
2018,5,18,6,45,658.0,69.5,2.7,10.85,296.0,447.43,371.8
2018,5,18,7,0,701.0,75.0,2.7,11.2,348.0,512.84,425.1
2018,5,18,7,15,732.5,79.5,2.7,11.75,400.5,570.72,470.36
2018,5,18,7,30,764.0,84.0,2.7,12.3,453.0,631.63,516.35
2018,5,18,7,45,787.0,87.5,2.65,12.85,504.0,686.01,554.3
2018,5,18,8,0,810.0,91.0,2.6,13.4,555.0,740.12,590.68
2018,5,18,8,15,828.0,93.5,2.55,14.0,603.0,788.42,621.83
2018,5,18,8,30,846.0,96.0,2.5,14.6,651.0,829.32,647.05
2018,5,18,8,45,860.0,98.0,2.5,15.2,695.0,870.38,672.36
2018,5,18,9,0,874.0,100.0,2.5,15.8,739.0,909.36,695.84
2018,5,18,9,15,883.0,103.0,2.5,16.35,778.0,942.47,715.14
2018,5,18,9,30,892.0,106.0,2.5,16.9,817.0,972.77,732.4
2018,5,18,9,45,862.0,126.5,2.5,17.4,837.0,980.87,734.91
2018,5,18,10,0,832.0,147.0,2.5,17.9,857.0,993.17,740.53
2018,5,18,10,15,874.5,130.5,2.55,18.35,897.0,1016.86,754.34
2018,5,18,10,30,917.0,114.0,2.6,18.8,937.0,1047.1,772.29
2018,5,18,10,45,921.5,114.0,2.65,19.2,956.5,1053.19,774.6
2018,5,18,11,0,926.0,114.0,2.7,19.6,976.0,1055.69,774.93
2018,5,18,11,15,929.0,114.5,2.75,19.95,988.5,1053.56,772.56
2018,5,18,11,30,932.0,115.0,2.8,20.3,1001.0,1047.81,768.0
2018,5,18,11,45,933.0,115.5,2.9,20.6,1006.0,1036.48,760.58
2018,5,18,12,0,934.0,116.0,3.0,20.9,1011.0,1021.66,750.97
2018,5,18,12,15,933.0,116.0,3.1,21.1,1007.5,1001.03,737.87
2018,5,18,12,30,932.0,116.0,3.2,21.3,1004.0,977.15,722.65
2018,5,18,12,45,929.5,115.5,3.3,21.5,992.5,948.3,704.06
2018,5,18,13,0,927.0,115.0,3.4,21.7,981.0,916.5,683.41
2018,5,18,13,15,817.5,181.0,3.5,21.7,933.5,858.76,645.37
2018,5,18,13,30,708.0,247.0,3.6,21.7,886.0,801.89,605.42
2018,5,18,13,45,679.0,255.5,3.75,21.7,854.5,755.83,573.23
2018,5,18,14,0,650.0,264.0,3.9,21.7,823.0,710.11,540.54
2018,5,18,14,15,641.5,257.0,3.95,21.5,791.5,665.1,508.32
2018,5,18,14,30,633.0,250.0,4.0,21.3,760.0,619.5,474.89
2018,5,18,14,45,682.5,211.0,4.05,21.15,737.0,578.49,444.69
2018,5,18,15,0,732.0,172.0,4.1,21.0,714.0,531.54,408.67
2018,5,18,15,15,761.5,146.0,4.1,21.0,681.0,480.7,367.62
2018,5,18,15,30,791.0,120.0,4.1,21.0,648.0,429.15,324.33
2018,5,18,15,45,796.5,108.0,4.2,20.45,606.5,374.17,277.64
2018,5,18,16,0,802.0,96.0,4.3,19.9,565.0,317.87,228.46
2018,5,18,16,15,779.0,92.5,4.3,19.4,515.0,260.86,178.65
2018,5,18,16,30,756.0,89.0,4.3,18.9,465.0,206.1,131.61
2018,5,18,16,45,724.0,85.0,4.3,18.45,412.5,152.33,89.09
2018,5,18,17,0,692.0,81.0,4.3,18.0,360.0,97.48,52.92
2018,5,18,17,15,648.5,76.0,4.25,17.3,308.0,50.51,38.98
2018,5,18,17,30,605.0,71.0,4.2,16.6,256.0,49.16,38.02
2018,5,18,17,45,542.0,63.5,4.1,15.95,206.0,45.61,34.97
2018,5,18,18,0,479.0,56.0,4.0,15.3,156.0,41.87,31.57
2018,5,18,18,15,383.5,46.5,3.85,14.65,112.5,36.06,26.12
2018,5,18,18,30,288.0,37.0,3.7,14.0,69.0,29.99,20.04
2018,5,18,18,45,170.0,23.5,3.5,13.4,40.0,18.61,5.14
2018,5,18,19,0,52.0,10.0,3.3,12.8,11.0,9.53,0.0
2018,5,18,19,15,26.0,5.0,3.25,12.5,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,2.9,11.25,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.05,10.45,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,3.55,9.8,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,3.6,9.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,3.6,9.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,3.6,9.15,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,3.4,9.05,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,3.4,9.1,0.0,0.0,0.0
2018,5,19,4,45,15.0,4.0,3.35,9.1,4.0,0.0,0.0
2018,5,19,5,0,30.0,8.0,3.3,9.1,8.0,12.14,0.0
2018,5,19,5,15,131.5,22.5,3.3,9.25,34.0,56.71,1.39
2018,5,19,5,30,233.0,37.0,3.3,9.4,60.0,113.94,79.78
2018,5,19,5,45,334.5,48.0,3.35,9.5,102.0,171.43,131.8
2018,5,19,6,0,436.0,59.0,3.4,9.6,144.0,242.7,195.16
2018,5,19,6,15,505.0,67.0,3.4,9.85,194.0,306.86,252.63
2018,5,19,6,30,574.0,75.0,3.4,10.1,244.0,377.68,314.33
2018,5,19,6,45,621.5,81.0,3.4,10.4,296.5,441.0,368.15
2018,5,19,7,0,669.0,87.0,3.4,10.7,349.0,507.91,423.14
2018,5,19,7,15,703.5,92.0,3.4,11.1,402.0,568.58,471.24
2018,5,19,7,30,738.0,97.0,3.4,11.5,455.0,630.79,519.03
2018,5,19,7,45,764.0,100.5,3.45,11.9,506.5,683.8,557.95
2018,5,19,8,0,790.0,104.0,3.5,12.3,558.0,739.32,596.91
2018,5,19,8,15,810.5,107.0,3.55,12.9,607.0,789.47,630.68
2018,5,19,8,30,831.0,110.0,3.6,13.5,656.0,838.53,663.09
2018,5,19,8,45,846.5,112.5,3.6,14.1,701.0,881.25,690.15
2018,5,19,9,0,862.0,115.0,3.6,14.7,746.0,914.78,710.36
2018,5,19,9,15,872.5,117.0,3.65,15.25,785.0,947.74,730.49
2018,5,19,9,30,883.0,119.0,3.7,15.8,824.0,978.01,748.61
2018,5,19,9,45,890.5,121.5,3.75,16.35,857.5,1003.0,763.04
2018,5,19,10,0,898.0,124.0,3.8,16.9,891.0,1024.83,775.32
2018,5,19,10,15,904.0,125.5,3.9,17.3,918.0,1040.8,784.48
2018,5,19,10,30,910.0,127.0,4.0,17.7,945.0,1053.33,791.44
2018,5,19,10,45,914.5,128.0,4.05,18.1,965.0,1060.3,794.45
2018,5,19,11,0,919.0,129.0,4.1,18.5,985.0,1063.68,795.21
2018,5,19,11,15,921.5,130.5,4.15,18.65,998.0,1061.93,793.46
2018,5,19,11,30,924.0,132.0,4.2,18.8,1011.0,1056.57,789.44
2018,5,19,11,45,923.5,133.0,4.3,19.0,1015.0,1044.19,781.04
2018,5,19,12,0,923.0,134.0,4.4,19.2,1019.0,1028.38,770.41
2018,5,19,12,15,920.0,135.5,4.5,19.2,1015.0,1007.36,757.32
2018,5,19,12,30,917.0,137.0,4.6,19.2,1011.0,983.21,742.06
2018,5,19,12,45,911.5,138.5,4.65,19.2,999.0,953.8,722.72
2018,5,19,13,0,906.0,140.0,4.7,19.2,987.0,921.65,701.42
2018,5,19,13,15,903.0,138.0,4.8,19.05,968.5,885.79,678.13
2018,5,19,13,30,900.0,136.0,4.9,18.9,950.0,847.37,652.76
2018,5,19,13,45,895.5,134.0,5.0,18.75,924.5,805.41,624.54
2018,5,19,14,0,891.0,132.0,5.1,18.6,899.0,761.34,594.39
2018,5,19,14,15,883.5,129.5,5.15,18.3,866.5,712.87,558.63
2018,5,19,14,30,876.0,127.0,5.2,18.0,834.0,662.95,520.81
2018,5,19,14,45,866.0,124.0,5.2,17.7,795.5,609.92,479.4
2018,5,19,15,0,856.0,121.0,5.2,17.4,757.0,553.9,434.56
2018,5,19,15,15,841.5,118.5,5.2,17.4,713.0,497.34,387.47
2018,5,19,15,30,827.0,116.0,5.2,17.4,669.0,441.06,339.35
2018,5,19,15,45,806.5,113.5,5.15,16.7,620.5,383.19,289.63
2018,5,19,16,0,786.0,111.0,5.1,16.0,572.0,326.8,240.03
2018,5,19,16,15,758.0,108.0,5.05,15.55,520.5,265.54,186.21
2018,5,19,16,30,730.0,105.0,5.0,15.1,469.0,211.03,138.88
2018,5,19,16,45,693.0,101.0,4.9,14.65,416.0,157.69,96.22
2018,5,19,17,0,656.0,97.0,4.8,14.2,363.0,108.73,64.13
2018,5,19,17,15,602.0,91.5,4.7,13.65,309.0,63.09,50.76
2018,5,19,17,30,548.0,86.0,4.6,13.1,255.0,61.39,49.5
2018,5,19,17,45,425.0,74.0,4.45,12.55,190.5,53.87,42.87
2018,5,19,18,0,302.0,62.0,4.3,12.0,126.0,46.01,35.73
2018,5,19,18,15,237.5,51.5,4.2,11.55,93.0,39.1,29.2
2018,5,19,18,30,173.0,41.0,4.1,11.1,60.0,31.89,22.03
2018,5,19,18,45,86.5,21.5,3.95,10.6,31.0,17.94,5.67
2018,5,19,19,0,0.0,2.0,3.8,10.1,2.0,1.91,0.0
2018,5,19,19,15,0.0,1.0,3.7,9.9,1.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,3.55,9.45,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,3.45,9.1,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,3.4,8.85,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,3.4,8.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,3.4,8.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,3.45,8.55,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,3.5,8.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,3.55,8.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,3.55,8.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,3.5,8.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,3.45,8.2,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,3.35,8.15,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,3.3,8.1,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,3.15,7.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.0,7.85,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.9,7.8,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.85,7.75,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.75,7.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.7,7.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,2.7,7.75,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,5,20,4,45,7.5,3.5,2.85,7.95,3.5,0.0,0.0
2018,5,20,5,0,15.0,7.0,2.9,8.0,7.0,8.94,0.0
2018,5,20,5,15,86.0,22.5,3.0,8.25,30.5,45.14,4.25
2018,5,20,5,30,157.0,38.0,3.1,8.5,54.0,95.03,67.39
2018,5,20,5,45,175.0,42.0,3.15,8.75,69.0,113.08,86.89
2018,5,20,6,0,193.0,46.0,3.2,9.0,84.0,133.57,107.07
2018,5,20,6,15,145.0,56.5,3.2,9.4,90.0,128.02,104.68
2018,5,20,6,30,97.0,67.0,3.2,9.8,96.0,117.93,96.92
2018,5,20,6,45,78.5,102.0,3.2,10.15,128.5,151.09,125.17
2018,5,20,7,0,60.0,137.0,3.2,10.5,161.0,174.56,144.34
2018,5,20,7,15,100.0,158.5,3.15,11.05,204.5,233.44,193.41
2018,5,20,7,30,140.0,180.0,3.1,11.6,248.0,288.14,238.03
2018,5,20,7,45,171.0,215.0,3.05,12.15,307.0,354.55,290.67
2018,5,20,8,0,202.0,250.0,3.0,12.7,366.0,422.96,343.47
2018,5,20,8,15,413.0,213.5,3.0,13.15,477.0,582.64,469.94
2018,5,20,8,30,624.0,177.0,3.0,13.6,588.0,740.81,589.56
2018,5,20,8,45,681.5,168.0,3.0,14.05,644.5,801.53,630.35
2018,5,20,9,0,739.0,159.0,3.0,14.5,701.0,862.91,671.06
2018,5,20,9,15,687.0,172.0,3.05,14.7,697.0,846.94,657.64
2018,5,20,9,30,635.0,185.0,3.1,14.9,693.0,825.72,641.31
2018,5,20,9,45,579.0,211.0,3.15,15.15,688.5,809.68,628.45
2018,5,20,10,0,523.0,237.0,3.2,15.4,684.0,788.75,610.92
2018,5,20,10,15,676.5,202.0,3.3,15.65,799.0,909.01,696.73
2018,5,20,10,30,830.0,167.0,3.4,15.9,914.0,1023.53,773.36
2018,5,20,10,45,782.5,198.5,3.5,16.2,914.5,1008.59,761.45
2018,5,20,11,0,735.0,230.0,3.6,16.5,915.0,997.06,753.09
2018,5,20,11,15,715.5,237.5,3.7,16.7,911.5,979.03,740.62
2018,5,20,11,30,696.0,245.0,3.8,16.9,908.0,958.1,726.25
2018,5,20,11,45,536.0,344.5,3.9,17.1,856.5,886.94,672.45
2018,5,20,12,0,376.0,444.0,4.0,17.3,805.0,810.82,614.07
2018,5,20,12,15,401.0,436.0,4.1,17.3,820.0,814.52,618.22
2018,5,20,12,30,426.0,428.0,4.2,17.3,835.0,819.42,622.59
2018,5,20,12,45,408.0,425.0,4.35,17.3,811.0,780.5,595.5
2018,5,20,13,0,390.0,422.0,4.5,17.3,787.0,744.92,570.81
2018,5,20,13,15,303.5,437.5,4.6,17.1,718.0,669.39,515.15
2018,5,20,13,30,217.0,453.0,4.7,16.9,649.0,597.02,461.01
2018,5,20,13,45,167.0,439.0,4.8,16.65,587.5,533.43,413.82
2018,5,20,14,0,117.0,425.0,4.9,16.4,526.0,473.69,368.77
2018,5,20,14,15,133.5,410.0,4.95,16.0,521.0,461.82,361.17
2018,5,20,14,30,150.0,395.0,5.0,15.6,516.0,448.29,351.93
2018,5,20,14,45,125.0,354.5,5.05,15.2,452.0,387.76,305.78
2018,5,20,15,0,100.0,314.0,5.1,14.8,388.0,332.74,263.36
2018,5,20,15,15,79.5,275.5,5.1,14.8,332.5,282.56,223.88
2018,5,20,15,30,59.0,237.0,5.1,14.8,277.0,235.07,186.22
2018,5,20,15,45,52.0,210.0,5.0,13.95,243.0,204.66,162.42
2018,5,20,16,0,45.0,183.0,4.9,13.1,209.0,175.36,139.22
2018,5,20,16,15,59.0,189.5,4.8,12.75,221.0,179.11,142.07
2018,5,20,16,30,73.0,196.0,4.7,12.4,233.0,179.96,142.43
2018,5,20,16,45,49.0,164.0,4.65,12.0,187.5,145.4,115.34
2018,5,20,17,0,25.0,132.0,4.6,11.6,142.0,114.24,91.06
2018,5,20,17,15,120.5,112.5,4.5,11.35,151.0,90.84,76.01
2018,5,20,17,30,216.0,93.0,4.4,11.1,160.0,71.3,58.78
2018,5,20,17,45,241.0,82.5,4.3,10.8,144.0,64.23,52.51
2018,5,20,18,0,266.0,72.0,4.2,10.5,128.0,53.62,42.81
2018,5,20,18,15,203.5,55.5,4.1,10.3,91.5,44.49,34.19
2018,5,20,18,30,141.0,39.0,4.0,10.1,55.0,31.8,22.11
2018,5,20,18,45,79.5,24.5,3.9,9.9,32.5,20.28,7.94
2018,5,20,19,0,18.0,10.0,3.8,9.7,10.0,9.53,0.0
2018,5,20,19,15,9.0,5.0,3.75,9.6,5.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.7,9.3,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.55,9.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,3.5,8.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,3.45,8.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,3.35,8.65,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,3.25,8.6,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,3.2,8.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,2.75,8.55,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,2.5,8.8,0.0,0.0,0.0
2018,5,21,4,45,8.5,3.0,2.45,8.85,3.0,0.0,0.0
2018,5,21,5,0,17.0,6.0,2.4,8.9,6.0,8.29,0.0
2018,5,21,5,15,82.5,19.5,2.35,9.0,27.0,40.69,6.2
2018,5,21,5,30,148.0,33.0,2.3,9.1,48.0,86.39,60.77
2018,5,21,5,45,258.0,48.5,2.25,9.2,92.5,147.43,113.75
2018,5,21,6,0,368.0,64.0,2.2,9.3,137.0,220.94,177.87
2018,5,21,6,15,246.0,59.0,2.1,9.5,114.0,182.13,149.75
2018,5,21,6,30,124.0,54.0,2.0,9.7,91.0,121.96,100.36
2018,5,21,6,45,153.5,91.5,1.9,9.85,146.0,186.7,155.96
2018,5,21,7,0,183.0,129.0,1.8,10.0,201.0,253.82,211.86
2018,5,21,7,15,250.0,146.0,1.7,10.3,259.5,323.91,269.33
2018,5,21,7,30,317.0,163.0,1.6,10.6,318.0,399.74,329.73
2018,5,21,7,45,368.5,178.0,1.5,10.85,376.5,478.45,390.01
2018,5,21,8,0,420.0,193.0,1.4,11.1,435.0,549.75,442.8
2018,5,21,8,15,542.5,178.0,1.25,11.65,518.5,648.34,514.86
2018,5,21,8,30,665.0,163.0,1.1,12.2,602.0,760.16,591.75
2018,5,21,8,45,748.5,145.5,1.0,12.75,670.5,835.12,638.06
2018,5,21,9,0,832.0,128.0,0.9,13.3,739.0,908.73,681.94
2018,5,21,9,15,849.0,127.0,0.85,13.9,779.0,943.9,699.99
2018,5,21,9,30,866.0,126.0,0.8,14.5,819.0,968.75,711.59
2018,5,21,9,45,857.5,134.0,0.75,15.15,844.0,983.59,716.71
2018,5,21,10,0,849.0,142.0,0.7,15.8,869.0,1003.67,725.24
2018,5,21,10,15,820.0,162.0,0.8,16.4,881.5,1003.83,724.7
2018,5,21,10,30,791.0,182.0,0.9,17.0,894.0,999.56,721.73
2018,5,21,10,45,854.0,153.5,1.0,17.6,937.5,1024.55,737.21
2018,5,21,11,0,917.0,125.0,1.1,18.2,981.0,1057.11,756.89
2018,5,21,11,15,919.0,125.5,1.25,18.65,992.5,1053.95,755.68
2018,5,21,11,30,921.0,126.0,1.4,19.1,1004.0,1047.22,752.66
2018,5,21,11,45,921.5,126.0,1.55,19.6,1008.0,1035.0,745.97
2018,5,21,12,0,922.0,126.0,1.7,20.1,1012.0,1019.37,737.03
2018,5,21,12,15,917.0,128.0,1.95,20.35,1007.0,997.13,725.72
2018,5,21,12,30,912.0,130.0,2.2,20.6,1002.0,971.84,711.96
2018,5,21,12,45,904.0,133.0,2.4,20.85,989.0,941.9,694.2
2018,5,21,13,0,896.0,136.0,2.6,21.1,976.0,909.35,674.34
2018,5,21,13,15,891.0,135.5,2.75,21.1,957.0,873.68,652.26
2018,5,21,13,30,886.0,135.0,2.9,21.1,938.0,835.61,628.19
2018,5,21,13,45,879.5,133.0,3.1,21.1,911.5,792.82,600.72
2018,5,21,14,0,873.0,131.0,3.3,21.1,885.0,748.13,571.37
2018,5,21,14,15,863.0,130.0,3.45,20.95,852.5,700.26,537.24
2018,5,21,14,30,853.0,129.0,3.6,20.8,820.0,651.19,501.2
2018,5,21,14,45,841.0,127.5,3.75,20.65,782.0,598.1,461.11
2018,5,21,15,0,829.0,126.0,3.9,20.5,744.0,545.32,419.93
2018,5,21,15,15,814.5,123.0,3.9,20.5,700.5,489.83,374.93
2018,5,21,15,30,800.0,120.0,3.9,20.5,657.0,434.68,328.94
2018,5,21,15,45,779.5,117.0,4.1,19.8,609.5,377.97,281.61
2018,5,21,16,0,759.0,114.0,4.3,19.1,562.0,322.78,234.28
2018,5,21,16,15,733.5,109.5,4.35,18.55,511.5,262.39,182.26
2018,5,21,16,30,708.0,105.0,4.4,18.0,461.0,208.62,136.24
2018,5,21,16,45,675.5,100.0,4.4,17.5,409.5,156.37,94.66
2018,5,21,17,0,643.0,95.0,4.4,17.0,358.0,107.95,62.65
2018,5,21,17,15,599.5,88.0,4.4,16.3,306.5,61.88,49.15
2018,5,21,17,30,556.0,81.0,4.4,15.6,255.0,56.85,44.98
2018,5,21,17,45,494.5,72.5,4.35,14.85,206.0,52.84,41.56
2018,5,21,18,0,433.0,64.0,4.3,14.1,157.0,48.6,37.75
2018,5,21,18,15,342.5,53.5,4.15,13.45,114.5,40.72,30.45
2018,5,21,18,30,252.0,43.0,4.0,12.8,72.0,33.49,23.37
2018,5,21,18,45,151.0,27.5,3.85,12.1,42.5,21.78,9.48
2018,5,21,19,0,50.0,12.0,3.7,11.4,13.0,11.44,0.0
2018,5,21,19,15,25.0,6.0,3.6,11.1,6.5,0.0,0.0
2018,5,21,19,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,3.15,9.75,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,3.1,9.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.05,9.45,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.0,9.4,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.0,9.35,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,2.95,9.25,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,2.85,9.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,2.65,9.05,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,2.5,8.95,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,5,22,4,45,20.5,4.5,2.5,9.05,4.5,0.0,0.0
2018,5,22,5,0,41.0,9.0,2.5,9.1,9.0,14.8,0.0
2018,5,22,5,15,149.0,22.5,2.5,9.3,36.0,61.01,15.3
2018,5,22,5,30,257.0,36.0,2.5,9.5,63.0,118.74,83.88
2018,5,22,5,45,345.0,46.5,2.55,9.75,103.5,174.48,134.22
2018,5,22,6,0,433.0,57.0,2.6,10.0,144.0,239.83,192.47
2018,5,22,6,15,441.5,69.5,2.5,10.35,180.0,282.22,231.68
2018,5,22,6,30,450.0,82.0,2.4,10.7,216.0,321.32,266.59
2018,5,22,6,45,491.5,91.5,2.35,11.05,264.0,382.38,317.89
2018,5,22,7,0,533.0,101.0,2.3,11.4,312.0,443.09,367.22
2018,5,22,7,15,565.0,110.5,2.2,11.95,362.0,500.62,411.93
2018,5,22,7,30,597.0,120.0,2.1,12.5,412.0,559.77,456.27
2018,5,22,7,45,672.0,114.0,2.0,13.05,476.0,634.24,511.44
2018,5,22,8,0,747.0,108.0,1.9,13.6,540.0,710.17,564.02
2018,5,22,8,15,785.0,105.5,1.85,14.2,593.5,766.63,600.54
2018,5,22,8,30,823.0,103.0,1.8,14.8,647.0,823.25,636.33
2018,5,22,8,45,837.5,105.0,1.8,15.35,690.5,857.62,656.54
2018,5,22,9,0,852.0,107.0,1.8,15.9,734.0,896.27,679.62
2018,5,22,9,15,865.5,108.0,1.85,16.4,773.5,930.68,700.21
2018,5,22,9,30,879.0,109.0,1.9,16.9,813.0,962.61,719.03
2018,5,22,9,45,890.0,108.5,2.0,17.45,846.5,987.78,733.78
2018,5,22,10,0,901.0,108.0,2.1,18.0,880.0,1009.96,746.64
2018,5,22,10,15,907.0,109.0,2.25,18.35,906.5,1025.6,756.43
2018,5,22,10,30,913.0,110.0,2.4,18.7,933.0,1037.82,764.11
2018,5,22,10,45,917.5,110.5,2.5,19.1,952.5,1044.5,767.58
2018,5,22,11,0,922.0,111.0,2.6,19.5,972.0,1047.61,768.87
2018,5,22,11,15,924.5,111.5,2.75,19.7,984.5,1045.1,767.74
2018,5,22,11,30,927.0,112.0,2.9,19.9,997.0,1039.02,764.35
2018,5,22,11,45,928.0,112.0,3.05,20.1,1001.5,1027.4,757.39
2018,5,22,12,0,929.0,112.0,3.2,20.3,1006.0,1012.34,748.2
2018,5,22,12,15,926.5,113.5,3.3,20.35,1002.5,992.04,735.57
2018,5,22,12,30,924.0,115.0,3.4,20.4,999.0,968.57,720.82
2018,5,22,12,45,919.0,116.5,3.55,20.45,987.5,939.8,702.78
2018,5,22,13,0,914.0,118.0,3.7,20.5,976.0,908.24,682.68
2018,5,22,13,15,910.5,117.5,3.75,20.4,958.0,873.42,659.99
2018,5,22,13,30,907.0,117.0,3.8,20.3,940.0,836.05,635.35
2018,5,22,13,45,901.0,116.5,3.9,20.2,915.0,794.37,607.66
2018,5,22,14,0,895.0,116.0,4.0,20.1,890.0,750.67,578.19
2018,5,22,14,15,887.0,114.5,4.0,19.85,858.0,702.9,543.84
2018,5,22,14,30,879.0,113.0,4.0,19.6,826.0,653.71,506.99
2018,5,22,14,45,868.5,111.0,4.05,19.4,788.0,601.43,466.86
2018,5,22,15,0,858.0,109.0,4.1,19.2,750.0,548.44,424.97
2018,5,22,15,15,845.0,107.0,4.1,19.2,707.5,493.8,380.15
2018,5,22,15,30,832.0,105.0,4.1,19.2,665.0,435.44,331.27
2018,5,22,15,45,814.5,102.0,4.05,18.6,618.0,378.16,282.58
2018,5,22,16,0,797.0,99.0,4.0,18.0,571.0,322.0,233.62
2018,5,22,16,15,774.5,95.5,3.95,17.6,521.0,265.55,183.97
2018,5,22,16,30,752.0,92.0,3.9,17.2,471.0,211.3,136.94
2018,5,22,16,45,721.5,87.5,3.9,16.8,419.0,153.1,90.12
2018,5,22,17,0,691.0,83.0,3.9,16.4,367.0,102.58,56.37
2018,5,22,17,15,649.5,78.0,3.8,15.85,315.5,55.3,43.43
2018,5,22,17,30,608.0,73.0,3.7,15.3,264.0,50.31,39.24
2018,5,22,17,45,547.0,66.0,3.65,14.7,214.0,47.24,36.62
2018,5,22,18,0,486.0,59.0,3.6,14.1,164.0,44.02,33.7
2018,5,22,18,15,395.0,49.5,3.45,13.55,120.0,38.32,28.34
2018,5,22,18,30,304.0,40.0,3.3,13.0,76.0,32.35,22.42
2018,5,22,18,45,187.0,26.0,3.15,12.45,45.0,20.52,9.11
2018,5,22,19,0,70.0,12.0,3.0,11.9,14.0,11.44,0.0
2018,5,22,19,15,35.0,6.0,2.95,11.6,7.0,0.0,0.0
2018,5,22,19,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,2.45,9.75,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,2.25,9.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.05,9.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.85,9.2,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.8,9.1,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.8,9.05,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,23,4,45,23.0,4.0,1.7,9.1,4.5,0.0,0.0
2018,5,23,5,0,46.0,8.0,1.7,9.2,9.0,14.62,0.0
2018,5,23,5,15,160.0,22.0,1.7,9.4,37.0,62.9,18.9
2018,5,23,5,30,274.0,36.0,1.7,9.6,65.0,123.13,87.1
2018,5,23,5,45,362.0,46.0,1.75,9.85,106.0,179.51,137.85
2018,5,23,6,0,450.0,56.0,1.8,10.1,147.0,245.26,196.22
2018,5,23,6,15,460.5,69.0,1.75,10.5,185.0,289.94,237.03
2018,5,23,6,30,471.0,82.0,1.7,10.9,223.0,335.14,276.55
2018,5,23,6,45,498.0,94.0,1.65,11.25,268.5,388.51,321.0
2018,5,23,7,0,525.0,106.0,1.6,11.6,314.0,443.67,365.16
2018,5,23,7,15,506.5,127.0,1.6,12.2,350.5,476.48,389.73
2018,5,23,7,30,488.0,148.0,1.6,12.8,387.0,510.72,414.38
2018,5,23,7,45,451.5,173.0,1.6,13.4,412.5,533.13,428.82
2018,5,23,8,0,415.0,198.0,1.6,14.0,438.0,550.91,439.31
2018,5,23,8,15,463.0,203.0,1.7,14.55,492.0,611.02,483.33
2018,5,23,8,30,511.0,208.0,1.8,15.1,546.0,673.09,527.48
2018,5,23,8,45,632.5,179.5,1.9,15.7,626.0,770.2,597.18
2018,5,23,9,0,754.0,151.0,2.0,16.3,706.0,862.33,658.43
2018,5,23,9,15,822.5,128.5,2.1,16.75,763.5,920.3,695.4
2018,5,23,9,30,891.0,106.0,2.2,17.2,821.0,970.5,726.98
2018,5,23,9,45,901.5,106.0,2.35,17.65,854.5,995.95,742.5
2018,5,23,10,0,912.0,106.0,2.5,18.1,888.0,1018.37,756.25
2018,5,23,10,15,918.5,106.0,2.6,18.4,914.5,1033.59,765.25
2018,5,23,10,30,925.0,106.0,2.7,18.7,941.0,1045.38,772.14
2018,5,23,10,45,930.0,106.5,2.8,19.05,961.0,1052.66,776.06
2018,5,23,11,0,935.0,107.0,2.9,19.4,981.0,1056.33,777.76
2018,5,23,11,15,937.5,107.5,2.95,19.6,993.5,1053.83,775.55
2018,5,23,11,30,940.0,108.0,3.0,19.8,1006.0,1047.71,771.14
2018,5,23,11,45,942.0,107.5,3.1,20.05,1011.0,1036.5,763.84
2018,5,23,12,0,944.0,107.0,3.2,20.3,1016.0,1021.77,754.31
2018,5,23,12,15,944.5,106.0,3.2,20.4,1013.0,1001.69,740.93
