Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,12,30,945.0,105.0,3.2,20.5,1010.0,978.28,725.45
2018,5,23,12,45,944.5,103.5,3.25,20.65,999.5,950.27,707.15
2018,5,23,13,0,944.0,102.0,3.3,20.8,989.0,919.18,686.75
2018,5,23,13,15,941.5,101.0,3.3,20.8,971.0,883.92,663.5
2018,5,23,13,30,939.0,100.0,3.3,20.8,953.0,845.93,638.27
2018,5,23,13,45,934.5,98.5,3.3,20.8,927.5,803.41,609.7
2018,5,23,14,0,930.0,97.0,3.3,20.8,902.0,758.67,579.33
2018,5,23,14,15,924.0,95.0,3.3,20.7,870.5,710.44,545.57
2018,5,23,14,30,918.0,93.0,3.3,20.6,839.0,660.52,508.36
2018,5,23,14,45,909.5,91.5,3.3,20.5,801.5,608.16,468.29
2018,5,23,15,0,901.0,90.0,3.3,20.4,764.0,554.8,426.27
2018,5,23,15,15,889.0,88.0,3.3,20.4,721.0,498.6,380.66
2018,5,23,15,30,877.0,86.0,3.3,20.4,678.0,442.26,333.57
2018,5,23,15,45,861.5,84.0,3.25,20.05,631.0,384.77,284.63
2018,5,23,16,0,846.0,82.0,3.2,19.7,584.0,328.01,235.12
2018,5,23,16,15,826.0,78.5,3.2,19.3,533.5,269.88,184.23
2018,5,23,16,30,806.0,75.0,3.2,18.9,483.0,207.95,131.05
2018,5,23,16,45,778.5,72.0,3.25,18.55,431.0,152.82,86.71
2018,5,23,17,0,751.0,69.0,3.3,18.2,379.0,100.85,52.14
2018,5,23,17,15,712.0,65.0,3.3,17.65,326.5,51.3,39.59
2018,5,23,17,30,673.0,61.0,3.3,17.1,274.0,45.08,34.33
2018,5,23,17,45,616.5,55.5,3.3,16.55,223.5,38.71,28.79
2018,5,23,18,0,560.0,50.0,3.3,16.0,173.0,36.28,26.59
2018,5,23,18,15,471.0,43.0,3.2,15.3,127.5,32.4,22.95
2018,5,23,18,30,382.0,36.0,3.1,14.6,82.0,28.42,18.93
2018,5,23,18,45,244.5,24.5,2.95,13.9,49.0,19.85,8.98
2018,5,23,19,0,107.0,13.0,2.8,13.2,16.0,12.39,0.0
2018,5,23,19,15,53.5,6.5,2.75,12.8,8.0,0.0,0.0
2018,5,23,19,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.2,10.05,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,0.95,8.75,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,0.8,8.65,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,5,24,4,45,28.5,4.5,1.2,8.95,5.0,0.0,0.0
2018,5,24,5,0,57.0,9.0,1.3,9.1,10.0,17.27,0.0
2018,5,24,5,15,177.5,22.5,1.4,9.45,39.0,67.31,23.18
2018,5,24,5,30,298.0,36.0,1.5,9.8,68.0,129.86,91.97
2018,5,24,5,45,370.5,44.5,1.55,10.15,105.5,180.76,138.56
2018,5,24,6,0,443.0,53.0,1.6,10.5,143.0,239.42,191.14
2018,5,24,6,15,351.0,65.0,1.65,10.9,149.0,234.52,191.77
2018,5,24,6,30,259.0,77.0,1.7,11.3,155.0,222.28,183.88
2018,5,24,6,45,285.0,97.5,1.7,11.75,198.5,273.29,226.87
2018,5,24,7,0,311.0,118.0,1.7,12.2,242.0,326.2,269.93
2018,5,24,7,15,255.5,128.5,1.75,12.65,239.5,307.28,253.68
2018,5,24,7,30,200.0,139.0,1.8,13.1,237.0,292.21,240.14
2018,5,24,7,45,246.0,148.0,1.85,13.6,281.5,343.95,281.64
2018,5,24,8,0,292.0,157.0,1.9,14.1,326.0,410.84,333.57
2018,5,24,8,15,223.5,167.5,2.0,14.6,303.5,365.76,295.75
2018,5,24,8,30,155.0,178.0,2.1,15.1,281.0,326.81,262.7
2018,5,24,8,45,128.5,188.0,2.15,15.55,277.0,308.73,247.09
2018,5,24,9,0,102.0,198.0,2.2,16.0,273.0,298.52,237.4
2018,5,24,9,15,180.5,203.5,2.3,16.4,345.0,389.65,309.57
2018,5,24,9,30,259.0,209.0,2.4,16.8,417.0,486.5,383.58
2018,5,24,9,45,230.5,224.5,2.45,17.2,415.0,466.24,366.07
2018,5,24,10,0,202.0,240.0,2.5,17.6,413.0,456.99,357.27
2018,5,24,10,15,228.5,276.0,2.55,17.9,477.5,522.51,405.29
2018,5,24,10,30,255.0,312.0,2.6,18.2,542.0,586.98,451.22
2018,5,24,10,45,258.0,347.0,2.7,18.5,584.0,625.3,477.2
2018,5,24,11,0,261.0,382.0,2.8,18.8,626.0,661.82,501.83
2018,5,24,11,15,261.5,386.5,2.8,18.95,634.0,662.72,501.58
2018,5,24,11,30,262.0,391.0,2.8,19.1,642.0,662.27,500.68
2018,5,24,11,45,314.0,371.0,2.85,19.25,673.0,686.4,519.23
2018,5,24,12,0,366.0,351.0,2.9,19.4,704.0,715.54,540.85
2018,5,24,12,15,237.5,405.0,2.95,19.3,633.5,628.78,475.48
2018,5,24,12,30,109.0,459.0,3.0,19.2,563.0,547.33,413.35
2018,5,24,12,45,94.0,453.0,3.05,19.1,542.0,516.36,391.31
2018,5,24,13,0,79.0,447.0,3.1,19.0,521.0,491.71,373.41
2018,5,24,13,15,137.5,451.0,3.2,18.75,577.0,540.98,411.85
2018,5,24,13,30,196.0,455.0,3.3,18.5,633.0,581.82,443.43
2018,5,24,13,45,199.0,442.0,3.4,18.25,618.5,560.12,428.38
2018,5,24,14,0,202.0,429.0,3.5,18.0,604.0,537.82,413.0
2018,5,24,14,15,263.5,378.0,3.55,17.85,597.5,519.92,401.82
2018,5,24,14,30,325.0,327.0,3.6,17.7,591.0,497.05,386.27
2018,5,24,14,45,346.5,295.0,3.65,17.5,565.0,461.87,360.12
2018,5,24,15,0,368.0,263.0,3.7,17.3,539.0,422.31,329.89
2018,5,24,15,15,327.0,255.0,3.7,17.3,489.5,375.54,292.71
2018,5,24,15,30,286.0,247.0,3.7,17.3,440.0,330.55,256.71
2018,5,24,15,45,234.0,246.5,3.7,16.75,397.0,291.77,226.12
2018,5,24,16,0,182.0,246.0,3.7,16.2,354.0,263.07,203.81
2018,5,24,16,15,270.0,214.5,3.6,15.85,359.5,240.74,182.39
2018,5,24,16,30,358.0,183.0,3.5,15.5,365.0,213.53,155.84
2018,5,24,16,45,325.0,169.5,3.4,15.15,321.0,174.31,125.31
2018,5,24,17,0,292.0,156.0,3.3,14.8,277.0,138.92,100.67
2018,5,24,17,15,327.0,129.5,3.25,14.4,247.5,99.38,82.52
2018,5,24,17,30,362.0,103.0,3.2,14.0,218.0,72.95,59.54
2018,5,24,17,45,325.5,87.5,3.1,13.6,177.0,63.42,51.21
2018,5,24,18,0,289.0,72.0,3.0,13.2,136.0,53.36,42.17
2018,5,24,18,15,242.5,57.0,2.9,12.85,101.0,43.15,32.75
2018,5,24,18,30,196.0,42.0,2.8,12.5,66.0,32.44,22.66
2018,5,24,18,45,118.0,27.0,2.75,12.15,39.5,21.21,10.45
2018,5,24,19,0,40.0,12.0,2.7,11.8,13.0,11.44,0.0
2018,5,24,19,15,20.0,6.0,2.65,11.65,6.5,0.0,0.0
2018,5,24,19,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.35,10.95,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,9.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,1.95,9.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.6,9.55,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.05,9.15,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,5,25,4,45,16.5,2.5,1.15,9.3,3.0,0.0,0.0
2018,5,25,5,0,33.0,5.0,1.2,9.4,6.0,9.8,0.0
2018,5,25,5,15,53.0,8.0,1.3,9.7,12.5,22.76,5.08
2018,5,25,5,30,73.0,11.0,1.4,10.0,19.0,36.07,22.16
2018,5,25,5,45,36.5,12.0,1.5,10.35,16.0,25.84,15.77
2018,5,25,6,0,0.0,13.0,1.6,10.7,13.0,12.04,4.8
2018,5,25,6,15,0.0,26.5,1.65,11.05,26.5,24.58,15.74
2018,5,25,6,30,0.0,40.0,1.7,11.4,40.0,37.14,26.59
2018,5,25,6,45,3.0,65.5,1.7,11.75,66.5,62.55,48.34
2018,5,25,7,0,6.0,91.0,1.7,12.1,93.0,89.12,70.71
2018,5,25,7,15,13.5,130.5,1.7,12.55,136.5,133.38,107.49
2018,5,25,7,30,21.0,170.0,1.7,13.0,180.0,178.75,144.32
2018,5,25,7,45,15.0,172.0,1.7,13.4,179.5,176.27,141.31
2018,5,25,8,0,9.0,174.0,1.7,13.8,179.0,173.49,138.19
2018,5,25,8,15,16.0,195.5,1.75,14.15,205.5,200.52,159.57
2018,5,25,8,30,23.0,217.0,1.8,14.5,232.0,236.78,187.91
2018,5,25,8,45,21.5,234.5,1.85,14.85,249.5,244.38,192.99
2018,5,25,9,0,20.0,252.0,1.9,15.2,267.0,260.59,204.88
2018,5,25,9,15,17.0,244.5,2.0,15.5,257.5,250.16,196.02
2018,5,25,9,30,14.0,237.0,2.1,15.8,248.0,239.76,187.33
2018,5,25,9,45,16.0,256.0,2.25,16.05,269.0,260.35,203.04
2018,5,25,10,0,18.0,275.0,2.4,16.3,290.0,280.91,218.53
2018,5,25,10,15,17.0,273.0,2.5,16.45,287.5,277.7,215.63
2018,5,25,10,30,16.0,271.0,2.6,16.6,285.0,274.46,212.83
2018,5,25,10,45,17.0,286.0,2.75,16.75,301.5,289.8,224.42
2018,5,25,11,0,18.0,301.0,2.9,16.9,318.0,304.98,235.81
2018,5,25,11,15,17.0,286.5,3.0,16.95,302.5,289.34,223.68
2018,5,25,11,30,16.0,272.0,3.1,17.0,287.0,273.77,211.69
2018,5,25,11,45,10.0,209.0,3.25,17.05,218.5,206.99,159.82
2018,5,25,12,0,4.0,146.0,3.4,17.1,150.0,141.06,107.89
2018,5,25,12,15,3.5,142.0,3.45,17.0,145.5,136.62,104.48
2018,5,25,12,30,3.0,138.0,3.5,16.9,141.0,132.19,101.01
2018,5,25,12,45,2.5,136.0,3.6,16.8,138.5,129.66,99.06
2018,5,25,13,0,2.0,134.0,3.7,16.7,136.0,127.15,97.14
2018,5,25,13,15,2.0,132.0,3.7,16.55,134.0,125.1,95.62
2018,5,25,13,30,2.0,130.0,3.7,16.4,132.0,123.04,94.12
2018,5,25,13,45,3.0,138.0,3.7,16.25,140.5,131.05,100.71
2018,5,25,14,0,4.0,146.0,3.7,16.1,149.0,138.92,107.2
2018,5,25,14,15,3.5,148.0,3.7,15.9,150.5,140.09,108.34
2018,5,25,14,30,3.0,150.0,3.7,15.7,152.0,141.27,109.52
2018,5,25,14,45,4.5,158.5,3.65,15.55,162.0,149.54,116.44
2018,5,25,15,0,6.0,167.0,3.6,15.4,172.0,157.51,123.13
2018,5,25,15,15,9.0,181.5,3.6,15.4,188.0,171.19,134.36
2018,5,25,15,30,12.0,196.0,3.6,15.4,204.0,184.08,144.95
2018,5,25,15,45,20.0,197.0,3.5,15.15,209.5,186.18,146.92
2018,5,25,16,0,28.0,198.0,3.4,14.9,215.0,182.77,144.35
2018,5,25,16,15,185.0,182.0,3.35,14.75,277.5,194.92,149.21
2018,5,25,16,30,342.0,166.0,3.3,14.6,340.0,192.53,140.01
2018,5,25,16,45,314.5,155.5,3.2,14.45,302.5,163.1,116.87
2018,5,25,17,0,287.0,145.0,3.1,14.3,265.0,131.25,94.55
2018,5,25,17,15,267.0,130.5,3.0,14.05,230.0,99.86,77.12
2018,5,25,17,30,247.0,116.0,2.9,13.8,195.0,87.27,72.26
2018,5,25,17,45,239.5,96.0,2.8,13.55,161.5,73.74,60.39
2018,5,25,18,0,232.0,76.0,2.7,13.3,128.0,59.63,47.74
2018,5,25,18,15,169.0,60.0,2.45,12.9,92.5,47.8,36.89
2018,5,25,18,30,106.0,44.0,2.2,12.5,57.0,35.59,25.45
2018,5,25,18,45,63.0,27.5,1.9,12.15,34.5,22.67,11.92
2018,5,25,19,0,20.0,11.0,1.6,11.8,12.0,10.48,0.0
2018,5,25,19,15,10.0,5.5,1.6,11.5,6.0,0.0,0.0
2018,5,25,19,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.95,9.6,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,2.05,9.6,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,2.15,9.55,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,2.25,9.25,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,26,4,45,13.0,3.0,2.4,9.35,3.0,0.0,0.0
2018,5,26,5,0,26.0,6.0,2.5,9.4,6.0,9.69,0.0
2018,5,26,5,15,141.0,19.0,2.6,9.55,33.0,55.74,21.84
2018,5,26,5,30,256.0,32.0,2.7,9.7,60.0,114.88,81.6
2018,5,26,5,45,262.0,30.5,2.8,9.85,72.0,129.71,99.07
2018,5,26,6,0,268.0,29.0,2.9,10.0,84.0,144.12,114.95
2018,5,26,6,15,134.0,25.5,2.9,10.2,53.0,91.71,73.47
2018,5,26,6,30,0.0,22.0,2.9,10.4,22.0,20.4,12.12
2018,5,26,6,45,0.0,41.5,2.85,10.55,41.5,38.54,27.82
2018,5,26,7,0,0.0,61.0,2.8,10.7,61.0,56.73,43.32
2018,5,26,7,15,2.0,91.5,2.75,11.0,92.5,86.96,68.86
2018,5,26,7,30,4.0,122.0,2.7,11.3,124.0,118.23,94.82
2018,5,26,7,45,6.0,136.0,2.6,11.6,139.5,133.35,106.95
2018,5,26,8,0,8.0,150.0,2.5,11.9,155.0,148.62,119.1
2018,5,26,8,15,12.0,168.5,2.45,12.2,176.5,170.14,136.3
2018,5,26,8,30,16.0,187.0,2.4,12.5,198.0,191.92,153.49
2018,5,26,8,45,14.0,192.0,2.35,12.85,202.0,195.23,155.4
2018,5,26,9,0,12.0,197.0,2.3,13.2,206.0,198.42,157.27
2018,5,26,9,15,11.0,195.0,2.35,13.6,203.5,195.54,154.39
2018,5,26,9,30,10.0,193.0,2.4,14.0,201.0,192.66,151.56
2018,5,26,9,45,15.5,231.0,2.45,14.4,244.0,235.18,184.89
2018,5,26,10,0,21.0,269.0,2.5,14.8,287.0,287.44,225.13
2018,5,26,10,15,22.5,283.5,2.6,15.2,303.5,303.22,236.61
2018,5,26,10,30,24.0,298.0,2.7,15.6,320.0,318.8,248.01
2018,5,26,10,45,59.5,316.5,2.8,15.95,372.0,372.4,289.82
2018,5,26,11,0,95.0,335.0,2.9,16.3,424.0,436.06,338.29
2018,5,26,11,15,250.5,343.0,3.0,16.55,582.0,606.75,468.54
2018,5,26,11,30,406.0,351.0,3.1,16.8,740.0,773.32,589.7
2018,5,26,11,45,623.5,257.0,3.25,17.1,857.5,885.59,673.09
2018,5,26,12,0,841.0,163.0,3.4,17.4,975.0,984.25,740.32
2018,5,26,12,15,880.0,141.5,3.5,17.55,988.5,974.48,733.2
2018,5,26,12,30,919.0,120.0,3.6,17.7,1002.0,968.62,729.72
2018,5,26,12,45,920.0,117.5,3.7,17.85,992.5,941.75,711.93
2018,5,26,13,0,921.0,115.0,3.8,18.0,983.0,911.82,692.11
2018,5,26,13,15,919.0,114.0,3.9,18.05,966.0,877.82,669.61
2018,5,26,13,30,917.0,113.0,4.0,18.1,949.0,841.14,645.06
2018,5,26,13,45,913.5,111.5,4.1,18.2,925.0,800.34,617.22
2018,5,26,14,0,910.0,110.0,4.2,18.3,901.0,757.29,587.49
2018,5,26,14,15,904.0,108.0,4.25,18.2,870.0,710.05,553.45
2018,5,26,14,30,898.0,106.0,4.3,18.1,839.0,661.18,516.46
2018,5,26,14,45,890.5,103.5,4.35,18.05,802.0,609.57,476.34
2018,5,26,15,0,883.0,101.0,4.4,18.0,765.0,556.91,434.21
2018,5,26,15,15,870.5,98.5,4.4,18.0,722.0,501.07,388.15
2018,5,26,15,30,858.0,96.0,4.4,18.0,679.0,445.16,340.74
2018,5,26,15,45,843.0,94.0,4.45,17.6,633.0,388.96,292.37
2018,5,26,16,0,828.0,92.0,4.5,17.2,587.0,328.62,239.58
2018,5,26,16,15,808.5,88.5,4.4,16.9,537.5,271.34,188.55
2018,5,26,16,30,789.0,85.0,4.3,16.6,488.0,215.85,139.78
2018,5,26,16,45,760.5,81.5,4.25,16.3,436.0,161.2,95.13
2018,5,26,17,0,732.0,78.0,4.2,16.0,384.0,109.85,60.0
2018,5,26,17,15,692.0,73.5,4.1,15.55,331.5,56.14,36.06
2018,5,26,17,30,652.0,69.0,4.0,15.1,279.0,46.86,36.19
2018,5,26,17,45,593.5,63.5,3.9,14.7,228.5,44.83,34.48
2018,5,26,18,0,535.0,58.0,3.8,14.3,178.0,42.75,32.58
2018,5,26,18,15,444.5,50.0,3.6,13.7,132.5,38.33,28.41
2018,5,26,18,30,354.0,42.0,3.4,13.1,87.0,33.77,23.84
2018,5,26,18,45,226.5,29.5,3.15,12.55,53.5,23.26,12.62
2018,5,26,19,0,99.0,17.0,2.9,12.0,20.0,16.2,0.0
2018,5,26,19,15,49.5,8.5,2.9,11.7,10.0,0.0,0.0
2018,5,26,19,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.8,10.55,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.75,10.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.6,9.75,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.55,9.6,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,27,4,45,20.0,5.0,1.65,9.7,5.5,0.0,0.0
2018,5,27,5,0,40.0,10.0,1.6,9.8,11.0,15.65,0.0
2018,5,27,5,15,135.5,24.0,1.6,10.15,37.5,60.76,26.16
2018,5,27,5,30,231.0,38.0,1.6,10.5,64.0,113.7,81.19
2018,5,27,5,45,331.0,49.5,1.6,10.8,107.0,171.63,131.84
2018,5,27,6,0,431.0,61.0,1.6,11.1,150.0,243.21,194.11
2018,5,27,6,15,511.5,67.0,1.6,11.7,202.0,309.76,251.69
2018,5,27,6,30,592.0,73.0,1.6,12.3,254.0,384.08,314.03
2018,5,27,6,45,636.0,79.0,1.6,12.9,306.0,446.11,364.64
2018,5,27,7,0,680.0,85.0,1.6,13.5,358.0,511.38,415.87
2018,5,27,7,15,697.5,92.5,1.7,14.35,406.0,564.3,455.74
2018,5,27,7,30,715.0,100.0,1.8,15.2,454.0,617.2,494.28
2018,5,27,7,45,755.5,100.0,1.9,16.0,509.0,675.69,535.68
2018,5,27,8,0,796.0,100.0,2.0,16.8,564.0,737.83,577.36
2018,5,27,8,15,815.5,102.5,2.1,17.5,612.5,786.59,608.81
2018,5,27,8,30,835.0,105.0,2.2,18.2,661.0,834.2,639.04
2018,5,27,8,45,851.0,106.5,2.3,18.9,705.5,869.66,660.47
2018,5,27,9,0,867.0,108.0,2.4,19.6,750.0,909.43,684.72
2018,5,27,9,15,833.5,133.0,2.45,20.0,776.0,934.12,698.91
2018,5,27,9,30,800.0,158.0,2.5,20.4,802.0,946.45,704.98
2018,5,27,9,45,829.5,149.0,2.55,20.85,841.0,979.1,724.57
2018,5,27,10,0,859.0,140.0,2.6,21.3,880.0,1000.63,736.55
2018,5,27,10,15,892.0,125.0,2.7,21.6,914.0,1025.94,752.03
2018,5,27,10,30,925.0,110.0,2.8,21.9,948.0,1048.43,765.65
2018,5,27,10,45,929.5,110.5,2.9,22.2,967.5,1055.23,769.22
2018,5,27,11,0,934.0,111.0,3.0,22.5,987.0,1058.45,770.72
2018,5,27,11,15,936.5,111.5,3.1,22.7,999.5,1056.02,769.01
2018,5,27,11,30,939.0,112.0,3.2,22.9,1012.0,1049.99,765.09
2018,5,27,11,45,940.0,111.5,3.3,23.1,1016.0,1037.91,757.36
2018,5,27,12,0,941.0,111.0,3.4,23.3,1020.0,1022.37,747.47
2018,5,27,12,15,940.5,110.5,3.5,23.35,1016.5,1002.03,734.9
2018,5,27,12,30,940.0,110.0,3.6,23.4,1013.0,978.45,720.2
2018,5,27,12,45,912.0,125.5,3.75,23.5,994.0,942.15,697.13
2018,5,27,13,0,884.0,141.0,3.9,23.6,975.0,903.94,672.58
2018,5,27,13,15,906.5,124.0,3.95,23.6,965.0,876.82,655.1
2018,5,27,13,30,929.0,107.0,4.0,23.6,955.0,845.4,634.51
2018,5,27,13,45,924.5,105.0,4.05,23.55,929.5,803.02,606.3
2018,5,27,14,0,920.0,103.0,4.1,23.5,904.0,758.45,576.32
2018,5,27,14,15,913.0,102.0,4.15,23.4,872.5,711.12,543.19
2018,5,27,14,30,906.0,101.0,4.2,23.3,841.0,662.2,506.86
2018,5,27,14,45,897.0,99.0,4.2,23.2,803.5,609.89,466.93
2018,5,27,15,0,888.0,97.0,4.2,23.1,766.0,556.65,425.18
2018,5,27,15,15,875.5,95.5,4.2,23.1,723.5,501.51,380.6
2018,5,27,15,30,863.0,94.0,4.2,23.1,681.0,446.28,334.66
2018,5,27,15,45,847.5,91.0,4.1,22.8,634.0,388.85,286.12
2018,5,27,16,0,832.0,88.0,4.0,22.5,587.0,327.27,233.34
2018,5,27,16,15,811.5,85.0,3.9,22.25,537.0,270.01,183.44
2018,5,27,16,30,791.0,82.0,3.8,22.0,487.0,214.63,135.77
2018,5,27,16,45,764.0,78.5,3.7,21.75,435.5,160.1,91.98
2018,5,27,17,0,737.0,75.0,3.6,21.5,384.0,108.67,57.25
2018,5,27,17,15,698.5,70.5,3.25,20.9,332.0,59.55,37.33
2018,5,27,17,30,660.0,66.0,2.9,20.3,280.0,44.47,33.32
2018,5,27,17,45,604.0,60.5,2.6,19.7,229.5,42.32,31.57
2018,5,27,18,0,548.0,55.0,2.3,19.1,179.0,40.09,29.6
2018,5,27,18,15,462.0,47.0,2.1,18.25,133.5,35.52,25.44
2018,5,27,18,30,376.0,39.0,1.9,17.4,88.0,30.77,20.86
2018,5,27,18,45,247.0,28.0,1.65,16.55,54.5,22.82,12.28
2018,5,27,19,0,118.0,17.0,1.4,15.7,21.0,16.2,0.0
2018,5,27,19,15,59.0,8.5,1.35,15.35,10.5,0.0,0.0
2018,5,27,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.75,13.1,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.7,13.15,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.6,13.75,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,5,28,4,45,44.0,6.0,0.45,14.5,7.0,0.0,0.0
2018,5,28,5,0,88.0,12.0,0.4,14.7,14.0,24.91,0.0
2018,5,28,5,15,221.0,23.0,0.35,15.25,44.0,78.11,34.65
2018,5,28,5,30,354.0,34.0,0.3,15.8,74.0,142.88,98.84
2018,5,28,5,45,448.0,41.5,0.25,16.35,118.0,202.46,150.13
2018,5,28,6,0,542.0,49.0,0.2,16.9,162.0,272.27,208.9
2018,5,28,6,15,601.5,54.0,0.25,17.5,212.0,334.09,260.79
2018,5,28,6,30,661.0,59.0,0.3,18.1,262.0,400.11,314.16
2018,5,28,6,45,702.0,63.5,0.4,18.75,314.5,462.27,362.91
2018,5,28,7,0,743.0,68.0,0.5,19.4,367.0,527.23,411.92
2018,5,28,7,15,772.5,71.5,0.65,20.2,419.5,586.11,455.04
2018,5,28,7,30,802.0,75.0,0.8,21.0,472.0,645.93,497.38
2018,5,28,7,45,824.5,77.0,0.95,21.8,523.0,694.8,529.18
2018,5,28,8,0,847.0,79.0,1.1,22.6,574.0,747.67,563.21
2018,5,28,8,15,864.0,81.0,1.25,23.2,622.0,795.44,593.57
2018,5,28,8,30,881.0,83.0,1.4,23.8,670.0,841.82,622.62
2018,5,28,8,45,894.0,84.5,1.55,24.45,714.0,882.45,647.42
2018,5,28,9,0,907.0,86.0,1.7,25.1,758.0,920.9,670.58
2018,5,28,9,15,914.5,89.0,1.8,25.5,796.5,953.46,689.85
2018,5,28,9,30,922.0,92.0,1.9,25.9,835.0,983.09,707.22
2018,5,28,9,45,926.5,95.0,2.05,26.35,867.5,1006.68,721.21
2018,5,28,10,0,931.0,98.0,2.2,26.8,900.0,1026.92,733.14
2018,5,28,10,15,937.0,98.5,2.3,27.05,927.0,1042.52,742.21
2018,5,28,10,30,943.0,99.0,2.4,27.3,954.0,1054.62,749.22
2018,5,28,10,45,947.5,99.5,2.55,27.55,974.0,1061.64,753.7
2018,5,28,11,0,952.0,100.0,2.7,27.8,994.0,1064.99,755.99
2018,5,28,11,15,954.5,100.5,2.75,27.95,1006.5,1062.65,754.12
2018,5,28,11,30,957.0,101.0,2.8,28.1,1019.0,1056.64,750.1
2018,5,28,11,45,958.0,101.0,2.9,28.25,1023.5,1045.01,743.15
2018,5,28,12,0,959.0,101.0,3.0,28.4,1028.0,1029.83,734.04
2018,5,28,12,15,957.0,102.0,3.1,28.4,1024.5,1009.34,722.01
2018,5,28,12,30,955.0,103.0,3.2,28.4,1021.0,985.57,707.87
2018,5,28,12,45,951.0,103.5,3.3,28.45,1009.5,956.37,690.01
2018,5,28,13,0,947.0,104.0,3.4,28.5,998.0,924.24,670.14
2018,5,28,13,15,944.0,103.0,3.5,28.4,980.0,888.75,648.27
2018,5,28,13,30,941.0,102.0,3.6,28.3,962.0,850.59,624.37
2018,5,28,13,45,936.0,101.5,3.7,28.25,937.0,808.84,597.63
2018,5,28,14,0,931.0,101.0,3.8,28.2,912.0,764.9,569.05
2018,5,28,14,15,924.5,99.0,3.8,28.0,880.0,716.59,536.24
2018,5,28,14,30,918.0,97.0,3.8,27.8,848.0,666.64,500.12
2018,5,28,14,45,909.0,95.5,3.85,27.65,810.5,614.27,461.26
2018,5,28,15,0,900.0,94.0,3.9,27.5,773.0,560.96,420.5
2018,5,28,15,15,888.0,92.0,3.9,27.5,730.0,505.08,376.26
2018,5,28,15,30,876.0,90.0,3.9,27.5,687.0,449.05,330.59
2018,5,28,15,45,860.5,87.5,3.85,27.0,640.0,391.41,283.03
2018,5,28,16,0,845.0,85.0,3.8,26.5,593.0,334.51,234.84
2018,5,28,16,15,825.5,82.0,3.75,26.15,543.0,271.87,181.66
2018,5,28,16,30,806.0,79.0,3.7,25.8,493.0,215.93,134.21
2018,5,28,16,45,778.5,75.5,3.6,25.45,441.0,160.5,90.28
2018,5,28,17,0,751.0,72.0,3.5,25.1,389.0,108.21,55.28
2018,5,28,17,15,713.5,68.0,3.2,24.45,336.5,58.69,35.21
2018,5,28,17,30,676.0,64.0,2.9,23.8,284.0,47.2,35.15
2018,5,28,17,45,621.5,58.5,2.6,23.15,233.5,40.68,29.67
2018,5,28,18,0,567.0,53.0,2.3,22.5,183.0,38.34,27.65
2018,5,28,18,15,482.5,46.0,2.05,21.55,137.0,34.56,24.25
2018,5,28,18,30,398.0,39.0,1.8,20.6,91.0,30.68,20.5
2018,5,28,18,45,266.5,28.0,1.6,19.65,56.5,22.72,12.2
2018,5,28,19,0,135.0,17.0,1.4,18.7,22.0,16.2,0.0
2018,5,28,19,15,67.5,8.5,1.35,18.35,11.0,8.1,0.0
2018,5,28,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.15,17.2,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.05,16.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,0.85,16.2,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,0.8,16.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,0.7,16.35,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,0.6,16.65,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,0.65,16.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,5,29,4,45,42.5,6.0,0.9,15.55,7.0,0.0,0.0
2018,5,29,5,0,85.0,12.0,0.9,15.6,14.0,24.46,0.0
2018,5,29,5,15,214.0,23.5,1.05,16.15,44.0,77.31,35.49
2018,5,29,5,30,343.0,35.0,1.2,16.7,74.0,140.91,97.76
2018,5,29,5,45,434.0,43.5,1.35,17.2,118.0,200.04,149.28
2018,5,29,6,0,525.0,52.0,1.5,17.7,162.0,269.09,208.71
2018,5,29,6,15,584.0,58.0,1.5,18.3,212.0,330.99,261.64
2018,5,29,6,30,643.0,64.0,1.5,18.9,262.0,398.41,317.15
2018,5,29,6,45,683.5,68.5,1.5,19.45,313.5,457.72,364.51
2018,5,29,7,0,724.0,73.0,1.5,20.0,365.0,521.49,413.36
2018,5,29,7,15,752.5,76.5,1.45,20.75,416.5,578.85,454.91
2018,5,29,7,30,781.0,80.0,1.4,21.5,468.0,637.06,495.38
2018,5,29,7,45,802.0,83.5,1.35,22.2,518.0,690.35,529.29
2018,5,29,8,0,823.0,87.0,1.3,22.9,568.0,743.18,561.67
2018,5,29,8,15,839.5,89.5,1.3,23.45,615.5,784.98,586.55
2018,5,29,8,30,856.0,92.0,1.3,24.0,663.0,830.57,613.57
2018,5,29,8,45,868.5,94.5,1.25,24.55,706.5,871.01,635.99
2018,5,29,9,0,881.0,97.0,1.2,25.1,750.0,909.3,656.58
2018,5,29,9,15,894.0,96.5,1.2,25.5,789.0,942.36,674.65
2018,5,29,9,30,907.0,96.0,1.2,25.9,828.0,972.86,690.99
2018,5,29,9,45,918.5,95.0,1.2,26.35,862.0,998.59,704.15
2018,5,29,10,0,930.0,94.0,1.2,26.8,896.0,1021.3,715.44
2018,5,29,10,15,935.0,95.5,1.3,27.05,922.5,1037.02,724.85
2018,5,29,10,30,940.0,97.0,1.4,27.3,949.0,1049.22,732.26
2018,5,29,10,45,943.5,97.5,1.5,27.6,968.5,1055.26,735.9
2018,5,29,11,0,947.0,98.0,1.6,27.9,988.0,1057.67,737.46
2018,5,29,11,15,949.5,98.5,1.75,28.1,1000.5,1055.41,737.29
2018,5,29,11,30,952.0,99.0,1.9,28.3,1013.0,1049.5,734.91
2018,5,29,11,45,952.5,99.5,2.0,28.45,1017.5,1038.0,728.58
2018,5,29,12,0,953.0,100.0,2.1,28.6,1022.0,1022.99,720.14
2018,5,29,12,15,950.5,101.5,2.3,28.6,1018.5,1002.68,709.89
2018,5,29,12,30,948.0,103.0,2.5,28.6,1015.0,979.14,697.38
2018,5,29,12,45,944.0,104.0,2.65,28.65,1004.0,950.66,680.86
2018,5,29,13,0,940.0,105.0,2.8,28.7,993.0,919.26,662.26
2018,5,29,13,15,936.0,104.5,2.95,28.55,974.5,883.7,641.18
2018,5,29,13,30,932.0,104.0,3.1,28.4,956.0,845.54,618.03
2018,5,29,13,45,926.0,103.5,3.3,28.25,931.0,803.43,592.07
2018,5,29,14,0,920.0,103.0,3.5,28.1,906.0,759.24,564.16
2018,5,29,14,15,912.5,102.0,3.65,27.8,874.0,711.69,532.62
2018,5,29,14,30,905.0,101.0,3.8,27.5,842.0,662.61,497.77
2018,5,29,14,45,894.5,100.0,3.95,27.2,804.5,610.49,459.55
2018,5,29,15,0,884.0,99.0,4.1,26.9,767.0,557.58,419.44
2018,5,29,15,15,871.5,96.5,4.1,26.9,724.0,501.88,375.22
2018,5,29,15,30,859.0,94.0,4.1,26.9,681.0,446.11,329.67
2018,5,29,15,45,842.5,92.0,4.3,26.0,634.5,389.48,283.48
2018,5,29,16,0,826.0,90.0,4.5,25.1,588.0,328.81,232.86
2018,5,29,16,15,804.0,87.5,4.5,24.5,538.0,272.0,184.09
2018,5,29,16,30,782.0,85.0,4.5,23.9,488.0,217.24,137.48
2018,5,29,16,45,754.0,82.0,4.5,23.25,437.0,163.55,94.65
2018,5,29,17,0,726.0,79.0,4.5,22.6,386.0,113.08,60.52
2018,5,29,17,15,687.5,74.0,4.4,21.8,334.0,59.32,35.72
2018,5,29,17,30,649.0,69.0,4.3,21.0,282.0,46.57,35.03
2018,5,29,17,45,593.5,63.0,4.2,20.2,231.5,44.13,33.06
2018,5,29,18,0,538.0,57.0,4.1,19.4,181.0,41.57,30.86
2018,5,29,18,15,453.0,49.5,3.9,18.55,136.0,37.54,27.17
2018,5,29,18,30,368.0,42.0,3.7,17.7,91.0,33.38,23.12
2018,5,29,18,45,242.0,29.5,3.5,16.9,56.5,24.07,13.61
2018,5,29,19,0,116.0,17.0,3.3,16.1,22.0,16.2,0.0
2018,5,29,19,15,58.0,8.5,3.3,15.65,11.0,8.1,0.0
2018,5,29,19,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,2.55,10.4,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,2.45,10.2,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,2.55,9.55,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,30,4,45,21.0,5.5,3.3,9.8,6.0,0.0,0.0
2018,5,30,5,0,42.0,11.0,3.4,9.9,12.0,16.92,0.0
2018,5,30,5,15,74.5,18.5,3.5,10.15,25.0,38.04,16.59
2018,5,30,5,30,107.0,26.0,3.6,10.4,38.0,65.31,45.54
2018,5,30,5,45,162.0,39.5,3.7,10.7,68.5,104.76,80.14
2018,5,30,6,0,217.0,53.0,3.8,11.0,99.0,150.15,120.34
2018,5,30,6,15,178.5,65.0,3.8,11.4,109.5,151.64,123.9
2018,5,30,6,30,140.0,77.0,3.8,11.8,120.0,155.42,128.1
2018,5,30,6,45,90.5,102.0,3.8,12.2,132.0,156.68,128.99
2018,5,30,7,0,41.0,127.0,3.8,12.6,144.0,151.44,123.55
2018,5,30,7,15,27.5,137.0,3.75,13.05,149.0,154.37,125.2
2018,5,30,7,30,14.0,147.0,3.7,13.5,154.0,150.13,120.7
2018,5,30,7,45,76.0,196.0,3.7,14.0,240.0,253.29,205.96
2018,5,30,8,0,138.0,245.0,3.7,14.5,326.0,366.21,296.09
2018,5,30,8,15,119.5,272.5,3.7,15.05,346.5,385.38,308.62
2018,5,30,8,30,101.0,300.0,3.7,15.6,367.0,391.44,311.18
2018,5,30,8,45,164.0,319.5,3.65,16.15,437.0,480.71,379.81
2018,5,30,9,0,227.0,339.0,3.6,16.7,507.0,561.91,440.35
2018,5,30,9,15,271.5,347.5,3.65,17.15,559.0,628.71,488.76
2018,5,30,9,30,316.0,356.0,3.7,17.6,611.0,684.52,528.56
2018,5,30,9,45,411.5,338.5,3.7,18.0,684.5,773.61,592.91
2018,5,30,10,0,507.0,321.0,3.7,18.4,758.0,854.02,649.61
2018,5,30,10,15,680.5,240.5,3.8,18.7,846.5,950.1,719.21
2018,5,30,10,30,854.0,160.0,3.9,19.0,935.0,1037.21,776.47
2018,5,30,10,45,794.5,203.0,3.95,19.3,936.0,1022.23,764.47
2018,5,30,11,0,735.0,246.0,4.0,19.6,937.0,1010.52,755.63
2018,5,30,11,15,836.0,183.0,4.1,19.75,978.5,1035.64,772.35
2018,5,30,11,30,937.0,120.0,4.2,19.9,1020.0,1055.47,785.28
2018,5,30,11,45,938.0,120.5,4.3,20.05,1025.0,1044.44,777.76
2018,5,30,12,0,939.0,121.0,4.4,20.2,1030.0,1029.94,768.22
2018,5,30,12,15,936.5,121.5,4.5,20.1,1026.0,1008.75,755.23
2018,5,30,12,30,934.0,122.0,4.6,20.0,1022.0,984.42,740.21
2018,5,30,12,45,929.0,123.5,4.75,19.95,1010.5,955.74,722.37
2018,5,30,13,0,924.0,125.0,4.9,19.9,999.0,924.27,702.38
2018,5,30,13,15,919.5,124.5,5.0,19.7,980.5,888.71,679.38
2018,5,30,13,30,915.0,124.0,5.1,19.5,962.0,850.65,654.34
2018,5,30,13,45,909.5,123.5,5.15,19.3,937.5,809.48,626.51
2018,5,30,14,0,904.0,123.0,5.2,19.1,913.0,766.23,596.86
2018,5,30,14,15,897.0,121.5,5.2,18.8,881.5,719.19,562.57
2018,5,30,14,30,890.0,120.0,5.2,18.5,850.0,670.6,525.69
2018,5,30,14,45,880.0,118.0,5.25,18.25,812.0,618.51,485.24
2018,5,30,15,0,870.0,116.0,5.3,18.0,774.0,565.62,442.98
2018,5,30,15,15,856.5,113.0,5.3,18.0,730.5,506.52,394.27
2018,5,30,15,30,843.0,110.0,5.3,18.0,687.0,450.05,346.26
2018,5,30,15,45,827.0,107.0,5.2,17.25,640.5,393.06,297.41
2018,5,30,16,0,811.0,104.0,5.1,16.5,594.0,336.99,248.11
2018,5,30,16,15,789.0,100.5,5.05,16.1,544.0,280.13,197.54
2018,5,30,16,30,767.0,97.0,5.0,15.7,494.0,225.38,149.37
2018,5,30,16,45,737.5,93.5,4.95,15.25,442.5,167.14,101.38
2018,5,30,17,0,708.0,90.0,4.9,14.8,391.0,116.62,65.87
2018,5,30,17,15,666.0,84.5,4.85,14.25,338.0,67.87,43.7
2018,5,30,17,30,624.0,79.0,4.8,13.7,285.0,54.3,43.02
2018,5,30,17,45,564.5,73.0,4.75,13.15,234.5,52.26,41.35
2018,5,30,18,0,505.0,67.0,4.7,12.6,184.0,50.19,39.49
2018,5,30,18,15,415.0,57.5,4.65,12.1,138.0,44.76,34.4
2018,5,30,18,30,325.0,48.0,4.6,11.6,92.0,37.13,27.07
2018,5,30,18,45,206.5,33.5,4.5,11.1,57.5,26.37,16.08
2018,5,30,19,0,88.0,19.0,4.4,10.6,23.0,18.11,0.0
2018,5,30,19,15,44.0,9.5,4.4,10.3,11.5,9.05,0.0
2018,5,30,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.35,9.65,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.3,9.3,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.2,9.15,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.05,8.8,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.0,8.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,3.9,8.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,3.55,8.3,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,3.5,8.3,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,3.45,8.3,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,3.2,8.25,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,2.85,8.15,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,2.75,8.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,2.85,8.3,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,2.95,8.4,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,3.0,8.4,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,3.05,8.4,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.15,8.4,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,5,31,4,45,21.5,6.5,3.05,8.45,7.0,0.0,0.0
2018,5,31,5,0,43.0,13.0,3.0,8.5,14.0,18.98,0.0
2018,5,31,5,15,75.5,21.0,3.0,8.75,27.5,41.39,19.36
2018,5,31,5,30,108.0,29.0,3.0,9.0,41.0,64.06,44.77
2018,5,31,5,45,110.5,36.5,3.0,9.2,54.5,78.53,59.42
2018,5,31,6,0,113.0,44.0,3.0,9.4,68.0,93.47,73.95
2018,5,31,6,15,58.0,52.5,3.0,9.75,65.0,80.05,63.74
2018,5,31,6,30,3.0,61.0,3.0,10.1,62.0,58.19,44.93
2018,5,31,6,45,4.0,85.5,3.0,10.45,87.0,82.68,65.83
2018,5,31,7,0,5.0,110.0,3.0,10.8,112.0,107.5,86.63
2018,5,31,7,15,35.5,147.5,3.0,11.3,165.0,170.73,139.8
2018,5,31,7,30,66.0,185.0,3.0,11.8,218.0,232.61,190.65
2018,5,31,7,45,43.5,185.0,3.05,12.3,207.5,217.67,176.87
2018,5,31,8,0,21.0,185.0,3.1,12.8,197.0,193.63,155.82
2018,5,31,8,15,16.0,188.5,3.1,13.2,198.0,193.24,154.69
2018,5,31,8,30,11.0,192.0,3.1,13.6,199.0,192.55,153.27
2018,5,31,8,45,16.5,220.0,3.15,14.05,231.5,225.18,178.95
2018,5,31,9,0,22.0,248.0,3.2,14.5,264.0,258.1,204.43
2018,5,31,9,15,87.0,253.0,3.3,14.8,322.5,344.06,273.61
2018,5,31,9,30,152.0,258.0,3.4,15.1,381.0,412.13,327.54
2018,5,31,9,45,206.5,270.0,3.5,15.45,444.0,490.52,387.63
2018,5,31,10,0,261.0,282.0,3.6,15.8,507.0,558.57,438.9
2018,5,31,10,15,288.0,300.5,3.7,15.95,556.0,606.31,473.8
2018,5,31,10,30,315.0,319.0,3.8,16.1,605.0,653.06,507.69
2018,5,31,10,45,412.5,312.0,3.95,16.3,695.0,754.08,582.42
2018,5,31,11,0,510.0,305.0,4.1,16.5,785.0,841.99,646.2
2018,5,31,11,15,536.0,302.0,4.25,16.55,812.0,859.84,658.93
2018,5,31,11,30,562.0,299.0,4.4,16.6,839.0,875.62,670.97
2018,5,31,11,45,679.0,246.5,4.55,16.6,902.0,928.81,711.91
2018,5,31,12,0,796.0,194.0,4.7,16.6,965.0,970.61,741.77
2018,5,31,12,15,845.5,168.0,4.8,16.5,985.0,974.44,745.26
2018,5,31,12,30,895.0,142.0,4.9,16.4,1005.0,967.22,741.41
2018,5,31,12,45,915.0,130.5,5.0,16.35,1004.5,949.82,730.42
2018,5,31,13,0,935.0,119.0,5.1,16.3,1004.0,928.4,716.62
2018,5,31,13,15,931.5,118.5,5.1,16.15,986.0,893.42,692.76
2018,5,31,13,30,928.0,118.0,5.1,16.0,968.0,855.84,666.97
2018,5,31,13,45,922.5,116.5,5.1,15.9,942.5,813.37,637.31
2018,5,31,14,0,917.0,115.0,5.1,15.8,917.0,768.8,605.88
2018,5,31,14,15,910.0,113.0,5.05,15.65,885.0,720.86,570.33
2018,5,31,14,30,903.0,111.0,5.0,15.5,853.0,671.36,531.9
2018,5,31,14,45,893.5,109.5,4.95,15.35,815.5,619.5,490.71
2018,5,31,15,0,884.0,108.0,4.9,15.2,778.0,566.76,447.76
2018,5,31,15,15,871.5,105.5,4.9,15.2,735.0,511.08,401.24
2018,5,31,15,30,859.0,103.0,4.9,15.2,692.0,455.32,353.38
2018,5,31,15,45,844.5,100.0,4.8,14.75,645.5,394.24,300.54
2018,5,31,16,0,830.0,97.0,4.7,14.3,599.0,337.73,250.11
2018,5,31,16,15,810.0,93.5,4.65,14.0,549.5,280.36,198.51
2018,5,31,16,30,790.0,90.0,4.6,13.7,500.0,224.83,149.08
2018,5,31,16,45,761.0,86.5,4.55,13.35,447.5,170.14,103.51
2018,5,31,17,0,732.0,83.0,4.5,13.0,395.0,118.8,67.02
2018,5,31,17,15,692.5,78.5,4.4,12.6,342.5,64.72,40.27
2018,5,31,17,30,653.0,74.0,4.3,12.2,290.0,50.3,39.69
2018,5,31,17,45,595.5,68.0,4.2,11.8,239.0,48.04,37.78
2018,5,31,18,0,538.0,62.0,4.1,11.4,188.0,45.69,35.65
2018,5,31,18,15,450.0,53.5,3.95,11.0,141.5,40.95,31.17
2018,5,31,18,30,362.0,45.0,3.8,10.6,95.0,36.03,26.26
2018,5,31,18,45,236.0,32.0,3.6,10.2,59.5,25.12,15.27
2018,5,31,19,0,110.0,19.0,3.4,9.8,24.0,15.15,0.0
2018,5,31,19,15,55.0,9.5,3.4,9.6,12.0,9.05,0.0
2018,5,31,19,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.35,9.2,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,3.15,8.6,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.9,8.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.8,8.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.75,8.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.55,8.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,2.45,8.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,2.05,7.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.9,7.85,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.75,7.75,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,6,1,4,45,40.0,6.5,1.9,8.2,7.5,0.0,0.0
2018,6,1,5,0,80.0,13.0,2.0,8.4,15.0,24.65,0.0
2018,6,1,5,15,209.0,26.0,2.05,8.8,46.5,78.92,40.74
2018,6,1,5,30,338.0,39.0,2.1,9.2,78.0,143.23,103.13
2018,6,1,5,45,433.5,46.5,2.15,9.6,122.5,202.75,156.39
2018,6,1,6,0,529.0,54.0,2.2,10.0,167.0,272.41,218.19
2018,6,1,6,15,591.5,60.0,2.2,10.6,218.0,336.0,274.35
2018,6,1,6,30,654.0,66.0,2.2,11.2,269.0,405.46,333.56
2018,6,1,6,45,697.5,69.5,2.15,11.8,321.5,465.71,383.34
2018,6,1,7,0,741.0,73.0,2.1,12.4,374.0,530.74,434.89
2018,6,1,7,15,771.5,76.5,2.05,13.1,427.0,590.1,479.83
2018,6,1,7,30,802.0,80.0,2.0,13.8,480.0,650.48,523.79
2018,6,1,7,45,825.0,82.5,2.0,14.5,531.0,704.91,560.36
2018,6,1,8,0,848.0,85.0,2.0,15.2,582.0,753.94,592.0
2018,6,1,8,15,865.0,86.5,2.05,16.0,630.0,801.09,621.8
2018,6,1,8,30,882.0,88.0,2.1,16.8,678.0,846.87,650.08
2018,6,1,8,45,895.5,90.0,2.1,17.6,722.5,888.47,674.54
2018,6,1,9,0,909.0,92.0,2.1,18.4,767.0,927.92,697.12
2018,6,1,9,15,921.0,92.5,2.15,19.05,807.0,961.9,716.69
2018,6,1,9,30,933.0,93.0,2.2,19.7,847.0,993.2,734.36
2018,6,1,9,45,942.5,93.0,2.2,20.35,881.0,1018.62,747.53
2018,6,1,10,0,952.0,93.0,2.2,21.0,915.0,1040.86,758.63
2018,6,1,10,15,957.5,93.0,2.2,21.45,941.5,1055.79,765.66
2018,6,1,10,30,963.0,93.0,2.2,21.9,968.0,1067.17,770.57
2018,6,1,10,45,966.5,94.0,2.25,22.4,988.0,1073.96,773.19
2018,6,1,11,0,970.0,95.0,2.3,22.9,1008.0,1077.02,773.6
2018,6,1,11,15,972.5,95.5,2.35,23.3,1020.5,1074.81,771.14
2018,6,1,11,30,975.0,96.0,2.4,23.7,1033.0,1068.87,766.5
2018,6,1,11,45,976.0,96.0,2.45,24.05,1038.0,1057.26,758.57
2018,6,1,12,0,977.0,96.0,2.5,24.4,1043.0,1042.06,748.5
2018,6,1,12,15,973.5,98.0,2.6,24.6,1039.5,1021.04,735.74
2018,6,1,12,30,970.0,100.0,2.7,24.8,1036.0,996.74,720.88
2018,6,1,12,45,964.0,102.5,2.8,25.0,1024.0,967.52,702.76
2018,6,1,13,0,958.0,105.0,2.9,25.2,1012.0,935.41,682.64
2018,6,1,13,15,954.5,104.5,3.0,25.25,994.0,899.86,660.47
2018,6,1,13,30,951.0,104.0,3.1,25.3,976.0,861.62,636.26
2018,6,1,13,45,946.0,102.5,3.2,25.4,950.5,818.81,608.54
2018,6,1,14,0,941.0,101.0,3.3,25.5,925.0,773.79,578.95
2018,6,1,14,15,934.0,100.0,3.35,25.4,893.0,725.86,546.49
2018,6,1,14,30,927.0,99.0,3.4,25.3,861.0,676.3,510.54
2018,6,1,14,45,917.5,97.5,3.5,25.25,823.0,623.43,471.23
2018,6,1,15,0,908.0,96.0,3.6,25.2,785.0,569.65,429.99
2018,6,1,15,15,896.5,94.0,3.6,25.2,742.5,513.79,385.62
2018,6,1,15,30,885.0,92.0,3.6,25.2,700.0,457.7,339.74
2018,6,1,15,45,869.5,89.5,3.7,24.8,652.5,399.74,291.77
2018,6,1,16,0,854.0,87.0,3.8,24.4,605.0,342.49,243.05
2018,6,1,16,15,834.5,83.5,3.8,24.0,554.5,279.05,188.91
2018,6,1,16,30,815.0,80.0,3.8,23.6,504.0,222.3,140.35
2018,6,1,16,45,788.5,77.0,3.8,23.25,452.0,166.96,95.74
2018,6,1,17,0,762.0,74.0,3.8,22.9,400.0,114.63,59.66
2018,6,1,17,15,725.5,70.0,3.5,22.25,347.5,64.47,37.4
2018,6,1,17,30,689.0,66.0,3.2,21.6,295.0,48.6,36.69
2018,6,1,17,45,636.5,60.0,2.85,20.9,243.5,41.59,30.75
2018,6,1,18,0,584.0,54.0,2.5,20.2,192.0,38.86,28.42
2018,6,1,18,15,503.0,47.0,2.25,19.25,145.5,35.1,25.03
2018,6,1,18,30,422.0,40.0,2.0,18.3,99.0,31.21,21.29
2018,6,1,18,45,289.0,29.5,1.75,17.3,62.5,23.76,13.78
2018,6,1,19,0,156.0,19.0,1.5,16.3,26.0,15.14,0.0
2018,6,1,19,15,78.0,9.5,1.45,15.95,13.0,9.05,0.0
2018,6,1,19,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,1,19,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.15,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,0.9,12.15,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.85,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.0,0.8,12.85,7.5,0.0,0.0
2018,6,2,5,0,99.0,12.0,0.8,13.1,15.0,26.59,0.0
2018,6,2,5,15,233.5,24.0,0.9,13.9,47.0,82.4,42.09
2018,6,2,5,30,368.0,36.0,1.0,14.7,79.0,148.25,103.97
2018,6,2,5,45,458.5,43.5,1.1,15.55,123.5,207.48,155.65
2018,6,2,6,0,549.0,51.0,1.2,16.4,168.0,276.46,214.94
2018,6,2,6,15,607.5,56.5,1.25,17.15,218.5,338.7,268.13
2018,6,2,6,30,666.0,62.0,1.3,17.9,269.0,404.9,322.65
2018,6,2,6,45,705.5,66.0,1.4,18.65,321.0,465.84,371.33
2018,6,2,7,0,745.0,70.0,1.5,19.4,373.0,529.39,420.16
2018,6,2,7,15,774.0,73.5,1.6,20.2,425.5,587.92,463.4
2018,6,2,7,30,803.0,77.0,1.7,21.0,478.0,647.34,505.81
2018,6,2,7,45,824.0,80.0,1.75,21.8,528.5,700.9,540.57
2018,6,2,8,0,845.0,83.0,1.8,22.6,579.0,748.98,570.65
2018,6,2,8,15,861.5,85.5,1.8,23.2,627.0,796.75,599.95
2018,6,2,8,30,878.0,88.0,1.8,23.8,675.0,843.1,627.67
2018,6,2,8,45,891.0,89.5,1.75,24.45,719.0,883.58,650.31
2018,6,2,9,0,904.0,91.0,1.7,25.1,763.0,921.9,671.11
2018,6,2,9,15,913.5,93.0,1.65,25.65,802.0,955.11,688.51
