Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,9,30,923.0,95.0,1.6,26.2,841.0,985.52,703.91
2018,6,2,9,45,929.5,96.5,1.6,26.75,874.0,1009.48,715.83
2018,6,2,10,0,936.0,98.0,1.6,27.3,907.0,1030.19,725.75
2018,6,2,10,15,941.5,99.5,1.55,27.8,934.0,1046.51,732.39
2018,6,2,10,30,947.0,101.0,1.5,28.3,961.0,1059.32,736.93
2018,6,2,10,45,950.5,101.5,1.45,28.8,980.5,1065.47,737.53
2018,6,2,11,0,954.0,102.0,1.4,29.3,1000.0,1067.97,736.1
2018,6,2,11,15,956.5,102.5,1.35,29.65,1013.0,1065.79,732.46
2018,6,2,11,30,959.0,103.0,1.3,30.0,1026.0,1059.93,726.8
2018,6,2,11,45,960.0,103.5,1.3,30.35,1031.0,1048.98,719.16
2018,6,2,12,0,961.0,104.0,1.3,30.7,1036.0,1034.48,709.58
2018,6,2,12,15,961.0,103.0,1.3,30.85,1033.0,1014.11,697.19
2018,6,2,12,30,961.0,102.0,1.3,31.0,1030.0,990.44,682.91
2018,6,2,12,45,960.0,101.0,1.3,31.2,1019.5,962.64,666.03
2018,6,2,13,0,959.0,100.0,1.3,31.4,1009.0,931.75,647.28
2018,6,2,13,15,955.5,99.0,1.35,31.35,990.5,895.8,626.66
2018,6,2,13,30,952.0,98.0,1.4,31.3,972.0,857.17,604.12
2018,6,2,13,45,946.5,98.0,1.45,31.3,947.0,815.43,579.16
2018,6,2,14,0,941.0,98.0,1.5,31.3,922.0,771.5,552.41
2018,6,2,14,15,934.5,96.0,1.6,31.15,890.0,723.08,522.5
2018,6,2,14,30,928.0,94.0,1.7,31.0,858.0,673.01,488.89
2018,6,2,14,45,918.5,93.0,1.8,30.85,820.5,620.64,452.39
2018,6,2,15,0,909.0,92.0,1.9,30.7,783.0,567.34,413.84
2018,6,2,15,15,897.5,90.0,1.9,30.7,740.5,511.52,371.44
2018,6,2,15,30,886.0,88.0,1.9,30.7,698.0,455.48,327.49
2018,6,2,15,45,871.0,86.0,2.1,30.15,651.0,398.17,282.33
2018,6,2,16,0,856.0,84.0,2.3,29.6,604.0,341.5,236.01
2018,6,2,16,15,835.5,81.0,2.35,29.15,553.5,283.47,187.61
2018,6,2,16,30,815.0,78.0,2.4,28.7,503.0,221.59,136.57
2018,6,2,16,45,788.5,75.0,2.45,28.25,451.0,166.28,93.05
2018,6,2,17,0,762.0,72.0,2.5,27.8,399.0,113.96,57.63
2018,6,2,17,15,725.5,68.0,2.35,26.9,346.5,63.8,35.5
2018,6,2,17,30,689.0,64.0,2.2,26.0,294.0,46.83,34.48
2018,6,2,17,45,636.5,58.5,2.0,25.1,243.0,40.33,29.11
2018,6,2,18,0,584.0,53.0,1.8,24.2,192.0,37.95,27.14
2018,6,2,18,15,504.0,46.5,1.65,23.15,146.0,34.58,24.16
2018,6,2,18,30,424.0,40.0,1.5,22.1,100.0,31.12,20.86
2018,6,2,18,45,297.0,30.0,1.3,21.1,64.0,24.15,13.94
2018,6,2,19,0,170.0,20.0,1.1,20.1,28.0,16.79,0.0
2018,6,2,19,15,85.0,10.0,1.1,19.7,14.0,9.53,0.0
2018,6,2,19,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,6,2,19,45,0.0,0.0,1.05,18.95,0.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.95,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,17.95,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.75,17.85,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.65,17.4,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.55,17.45,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.5,17.6,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.5,17.75,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.5,17.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,6,3,4,45,54.0,6.5,0.5,18.35,8.0,0.0,0.0
2018,6,3,5,0,108.0,13.0,0.5,18.5,16.0,28.9,0.0
2018,6,3,5,15,248.0,24.0,0.55,19.05,48.5,85.47,43.29
2018,6,3,5,30,388.0,35.0,0.6,19.6,81.0,152.42,104.56
2018,6,3,5,45,479.0,42.0,0.6,20.1,126.0,212.27,155.75
2018,6,3,6,0,570.0,49.0,0.6,20.6,171.0,281.92,214.28
2018,6,3,6,15,628.0,54.5,0.65,21.15,222.0,345.01,266.94
2018,6,3,6,30,686.0,60.0,0.7,21.7,273.0,412.15,320.92
2018,6,3,6,45,725.0,63.5,0.75,22.3,325.5,473.22,368.3
2018,6,3,7,0,764.0,67.0,0.8,22.9,378.0,536.8,415.67
2018,6,3,7,15,792.5,70.5,0.9,23.65,431.0,595.87,458.13
2018,6,3,7,30,821.0,74.0,1.0,24.4,484.0,655.76,499.57
2018,6,3,7,45,842.0,76.5,1.05,25.2,535.0,704.92,530.04
2018,6,3,8,0,863.0,79.0,1.1,26.0,586.0,757.83,562.4
2018,6,3,8,15,879.0,81.0,1.2,26.55,634.0,805.33,591.58
2018,6,3,8,30,895.0,83.0,1.3,27.1,682.0,851.34,619.4
2018,6,3,8,45,907.5,84.5,1.4,27.6,726.0,891.97,643.52
2018,6,3,9,0,920.0,86.0,1.5,28.1,770.0,930.35,666.02
2018,6,3,9,15,925.5,89.5,1.6,28.45,808.0,961.98,684.51
2018,6,3,9,30,931.0,93.0,1.7,28.8,846.0,990.55,701.09
2018,6,3,9,45,934.0,97.0,1.8,29.15,878.5,1014.02,714.51
2018,6,3,10,0,937.0,101.0,1.9,29.5,911.0,1034.05,725.88
2018,6,3,10,15,942.0,102.0,2.05,29.7,937.5,1049.36,735.49
2018,6,3,10,30,947.0,103.0,2.2,29.9,964.0,1061.15,743.03
2018,6,3,10,45,951.0,104.0,2.3,30.15,984.0,1068.34,747.09
2018,6,3,11,0,955.0,105.0,2.4,30.4,1004.0,1071.86,749.02
2018,6,3,11,15,957.0,105.0,2.55,30.45,1016.0,1068.67,748.1
2018,6,3,11,30,959.0,105.0,2.7,30.5,1028.0,1061.83,745.0
2018,6,3,11,45,959.5,105.5,2.85,30.6,1033.0,1050.41,738.92
2018,6,3,12,0,960.0,106.0,3.0,30.7,1038.0,1035.46,730.66
2018,6,3,12,15,959.5,106.0,3.1,30.6,1035.0,1015.65,719.48
2018,6,3,12,30,959.0,106.0,3.2,30.5,1032.0,992.54,706.2
2018,6,3,12,45,957.0,105.5,3.3,30.4,1021.5,964.4,689.62
2018,6,3,13,0,955.0,105.0,3.4,30.3,1011.0,933.23,670.97
2018,6,3,13,15,951.5,104.5,3.45,30.15,993.0,897.9,649.26
2018,6,3,13,30,948.0,104.0,3.5,30.0,975.0,859.9,625.6
2018,6,3,13,45,943.0,103.0,3.55,29.85,950.0,817.79,598.94
2018,6,3,14,0,938.0,102.0,3.6,29.7,925.0,773.47,570.48
2018,6,3,14,15,931.0,100.5,3.6,29.5,893.0,725.33,538.3
2018,6,3,14,30,924.0,99.0,3.6,29.3,861.0,675.58,502.74
2018,6,3,14,45,915.0,97.5,3.65,29.1,823.5,623.26,464.48
2018,6,3,15,0,906.0,96.0,3.7,28.9,786.0,569.98,424.32
2018,6,3,15,15,894.0,94.5,3.7,28.9,743.5,514.53,380.87
2018,6,3,15,30,882.0,93.0,3.7,28.9,701.0,458.89,335.99
2018,6,3,15,45,867.5,90.0,3.7,28.3,654.0,401.12,289.01
2018,6,3,16,0,853.0,87.0,3.7,27.7,607.0,343.96,241.17
2018,6,3,16,15,833.5,84.5,3.65,27.25,557.0,281.46,188.51
2018,6,3,16,30,814.0,82.0,3.6,26.8,507.0,225.65,141.31
2018,6,3,16,45,788.0,78.0,3.6,26.4,455.0,169.64,96.6
2018,6,3,17,0,762.0,74.0,3.6,26.0,403.0,116.57,60.02
2018,6,3,17,15,726.5,70.0,3.5,25.25,350.5,66.42,37.32
2018,6,3,17,30,691.0,66.0,3.4,24.5,298.0,48.45,36.09
2018,6,3,17,45,639.5,60.5,3.25,23.8,247.0,41.84,30.57
2018,6,3,18,0,588.0,55.0,3.1,23.1,196.0,39.54,28.64
2018,6,3,18,15,508.5,48.0,2.8,22.2,149.0,35.81,25.32
2018,6,3,18,30,429.0,41.0,2.5,21.3,102.0,31.95,21.67
2018,6,3,18,45,302.0,30.5,2.2,20.35,65.5,24.54,14.39
2018,6,3,19,0,175.0,20.0,1.9,19.4,29.0,16.68,0.0
2018,6,3,19,15,87.5,10.0,1.85,18.95,14.5,9.53,0.0
2018,6,3,19,30,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2018,6,3,19,45,0.0,0.0,1.8,18.05,0.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,1.5,15.75,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,1.5,14.65,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,4,4,45,63.0,7.0,2.0,12.25,8.5,0.0,0.0
2018,6,4,5,0,126.0,14.0,2.2,12.4,17.0,32.6,0.0
2018,6,4,5,15,274.0,24.0,2.25,12.85,50.5,90.96,47.92
2018,6,4,5,30,422.0,34.0,2.3,13.3,84.0,160.29,113.02
2018,6,4,5,45,510.0,40.5,2.4,13.75,129.5,220.41,166.86
2018,6,4,6,0,598.0,47.0,2.5,14.2,175.0,288.42,227.11
2018,6,4,6,15,653.0,51.0,2.65,14.95,225.5,350.25,281.55
2018,6,4,6,30,708.0,55.0,2.8,15.7,276.0,416.93,338.17
2018,6,4,6,45,745.5,59.0,2.95,16.4,329.0,478.76,389.1
2018,6,4,7,0,783.0,63.0,3.1,17.1,382.0,542.98,440.06
2018,6,4,7,15,810.0,66.0,3.2,17.85,434.5,601.37,484.58
2018,6,4,7,30,837.0,69.0,3.3,18.6,487.0,656.27,524.6
2018,6,4,7,45,857.0,71.5,3.45,19.4,538.0,709.65,560.84
2018,6,4,8,0,877.0,74.0,3.6,20.2,589.0,762.42,595.89
2018,6,4,8,15,892.0,76.0,3.65,20.85,637.0,809.67,626.23
2018,6,4,8,30,907.0,78.0,3.7,21.5,685.0,855.33,654.96
2018,6,4,8,45,918.5,79.5,3.75,22.15,729.0,895.51,679.44
2018,6,4,9,0,930.0,81.0,3.8,22.8,773.0,933.35,702.06
2018,6,4,9,15,935.0,84.5,3.85,23.3,811.0,964.84,720.55
2018,6,4,9,30,940.0,88.0,3.9,23.8,849.0,993.22,736.89
2018,6,4,9,45,941.5,93.0,3.9,24.3,881.0,1016.58,749.53
2018,6,4,10,0,943.0,98.0,3.9,24.8,913.0,1036.4,759.85
2018,6,4,10,15,948.5,99.0,3.9,25.15,940.0,1052.33,768.11
2018,6,4,10,30,954.0,100.0,3.9,25.5,967.0,1064.74,774.17
2018,6,4,10,45,958.0,100.5,3.95,25.8,987.0,1071.5,777.19
2018,6,4,11,0,962.0,101.0,4.0,26.1,1007.0,1074.59,778.0
2018,6,4,11,15,965.0,101.5,4.05,26.25,1020.5,1072.97,776.37
2018,6,4,11,30,968.0,102.0,4.1,26.4,1034.0,1067.65,772.51
2018,6,4,11,45,969.0,102.0,4.2,26.55,1039.0,1056.2,765.14
2018,6,4,12,0,970.0,102.0,4.3,26.7,1044.0,1041.19,755.57
2018,6,4,12,15,970.0,101.5,4.4,26.65,1041.0,1021.27,743.44
2018,6,4,12,30,970.0,101.0,4.5,26.6,1038.0,998.01,729.12
2018,6,4,12,45,969.0,100.0,4.6,26.55,1028.0,970.1,711.77
2018,6,4,13,0,968.0,99.0,4.7,26.5,1018.0,939.08,692.5
2018,6,4,13,15,965.0,98.5,4.75,26.35,1000.0,903.86,670.13
2018,6,4,13,30,962.0,98.0,4.8,26.2,982.0,865.89,645.7
2018,6,4,13,45,957.0,97.0,4.85,26.0,957.0,823.34,617.99
2018,6,4,14,0,952.0,96.0,4.9,25.8,932.0,778.55,588.38
2018,6,4,14,15,945.5,94.5,4.95,25.5,900.0,730.24,555.71
2018,6,4,14,30,939.0,93.0,5.0,25.2,868.0,680.24,519.16
2018,6,4,14,45,930.5,91.0,5.0,24.9,830.0,627.15,479.11
2018,6,4,15,0,922.0,89.0,5.0,24.6,792.0,573.03,437.08
2018,6,4,15,15,910.5,87.5,5.0,24.6,749.5,517.1,391.91
2018,6,4,15,30,899.0,86.0,5.0,24.6,707.0,460.91,345.25
2018,6,4,15,45,884.5,83.5,5.0,23.75,659.5,402.75,296.86
2018,6,4,16,0,870.0,81.0,5.0,22.9,612.0,345.18,247.53
2018,6,4,16,15,851.0,78.5,5.0,22.35,562.0,287.26,196.99
2018,6,4,16,30,832.0,76.0,5.0,21.8,512.0,230.89,148.1
2018,6,4,16,45,807.0,73.0,4.95,21.25,460.0,169.2,97.64
2018,6,4,17,0,782.0,70.0,4.9,20.7,408.0,115.97,59.96
2018,6,4,17,15,747.0,66.0,4.85,20.0,355.0,64.66,35.81
2018,6,4,17,30,712.0,62.0,4.8,19.3,302.0,45.08,33.96
2018,6,4,17,45,662.0,57.0,4.7,18.6,251.0,42.87,32.18
2018,6,4,18,0,612.0,52.0,4.6,17.9,200.0,37.05,27.1
2018,6,4,18,15,533.5,45.5,4.45,17.15,152.5,33.61,23.97
2018,6,4,18,30,455.0,39.0,4.3,16.4,105.0,30.05,20.52
2018,6,4,18,45,325.5,30.0,4.15,15.65,68.0,23.98,14.34
2018,6,4,19,0,196.0,21.0,4.0,14.9,31.0,17.62,0.0
2018,6,4,19,15,98.0,10.5,3.95,14.45,15.5,10.01,0.0
2018,6,4,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,4,19,45,0.0,0.0,3.8,13.55,0.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,2.35,10.2,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,2.7,9.85,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,5,4,45,44.0,7.0,2.9,10.0,8.0,0.0,0.0
2018,6,5,5,0,88.0,14.0,3.0,10.1,16.0,26.77,0.0
2018,6,5,5,15,216.5,26.5,3.1,10.35,48.0,81.28,44.04
2018,6,5,5,30,345.0,39.0,3.2,10.6,80.0,144.66,103.9
2018,6,5,5,45,447.0,47.0,3.3,10.9,126.5,206.96,159.24
2018,6,5,6,0,549.0,55.0,3.4,11.2,173.0,280.2,224.11
2018,6,5,6,15,612.5,60.0,3.45,11.65,224.5,344.07,280.95
2018,6,5,6,30,676.0,65.0,3.5,12.1,276.0,413.84,341.08
2018,6,5,6,45,717.5,69.5,3.55,12.55,329.5,475.24,392.72
2018,6,5,7,0,759.0,74.0,3.6,13.0,383.0,541.09,446.1
2018,6,5,7,15,788.0,77.5,3.6,13.55,436.0,600.27,492.2
2018,6,5,7,30,817.0,81.0,3.6,14.1,489.0,660.3,537.42
2018,6,5,7,45,839.0,83.5,3.6,14.65,540.5,714.6,575.2
2018,6,5,8,0,861.0,86.0,3.6,15.2,592.0,763.42,607.93
2018,6,5,8,15,877.0,88.5,3.55,15.7,640.5,811.36,639.28
2018,6,5,8,30,893.0,91.0,3.5,16.2,689.0,857.82,668.95
2018,6,5,8,45,905.5,92.5,3.45,16.75,733.0,898.34,693.78
2018,6,5,9,0,918.0,94.0,3.4,17.3,777.0,936.62,716.7
2018,6,5,9,15,932.0,93.0,3.4,17.8,817.5,971.07,737.16
2018,6,5,9,30,946.0,92.0,3.4,18.3,858.0,1002.92,755.69
2018,6,5,9,45,958.5,89.5,3.35,18.8,892.5,1028.85,769.73
2018,6,5,10,0,971.0,87.0,3.3,19.3,927.0,1051.7,781.67
2018,6,5,10,15,975.0,89.0,3.35,19.7,954.0,1067.67,790.23
2018,6,5,10,30,979.0,91.0,3.4,20.1,981.0,1079.98,796.53
2018,6,5,10,45,958.5,106.5,3.4,20.5,993.5,1078.01,793.19
2018,6,5,11,0,938.0,122.0,3.4,20.9,1006.0,1071.72,787.32
2018,6,5,11,15,825.5,196.5,3.5,21.1,982.0,1037.49,764.72
2018,6,5,11,30,713.0,271.0,3.6,21.3,958.0,997.47,738.39
2018,6,5,11,45,832.5,194.0,3.65,21.55,1000.0,1020.92,753.7
2018,6,5,12,0,952.0,117.0,3.7,21.8,1042.0,1038.47,764.62
2018,6,5,12,15,966.0,107.5,3.75,21.9,1043.5,1023.38,754.61
2018,6,5,12,30,980.0,98.0,3.8,22.0,1045.0,1004.49,742.41
2018,6,5,12,45,975.0,99.5,3.9,22.05,1033.5,975.21,723.77
2018,6,5,13,0,970.0,101.0,4.0,22.1,1022.0,942.97,703.09
2018,6,5,13,15,966.0,100.5,4.1,22.0,1003.5,906.89,680.03
2018,6,5,13,30,962.0,100.0,4.2,21.9,985.0,868.13,654.91
2018,6,5,13,45,957.0,99.5,4.25,21.8,960.0,826.09,627.01
2018,6,5,14,0,952.0,99.0,4.3,21.7,935.0,781.8,597.24
2018,6,5,14,15,945.0,97.5,4.3,21.45,903.0,733.19,563.74
2018,6,5,14,30,938.0,96.0,4.3,21.2,871.0,682.93,526.48
2018,6,5,14,45,929.0,95.0,4.35,20.95,833.5,630.53,486.74
2018,6,5,15,0,920.0,94.0,4.4,20.7,796.0,577.11,445.05
2018,6,5,15,15,908.5,92.0,4.4,20.7,753.0,520.85,399.34
2018,6,5,15,30,897.0,90.0,4.4,20.7,710.0,464.34,352.1
2018,6,5,15,45,882.5,87.5,4.35,20.1,663.0,406.29,303.03
2018,6,5,16,0,868.0,85.0,4.3,19.5,616.0,348.81,253.11
2018,6,5,16,15,849.5,81.5,4.25,19.05,565.5,290.28,201.59
2018,6,5,16,30,831.0,78.0,4.2,18.6,515.0,227.64,147.19
2018,6,5,16,45,805.5,75.0,4.15,18.15,462.5,171.6,100.73
2018,6,5,17,0,780.0,72.0,4.1,17.7,410.0,118.4,62.53
2018,6,5,17,15,744.5,67.5,4.05,17.1,357.0,66.78,37.5
2018,6,5,17,30,709.0,63.0,4.0,16.5,304.0,45.83,35.03
2018,6,5,17,45,658.0,58.5,3.95,15.85,252.5,44.09,33.66
2018,6,5,18,0,607.0,54.0,3.9,15.2,201.0,38.6,28.82
2018,6,5,18,15,528.5,47.0,3.75,14.55,153.5,34.81,25.33
2018,6,5,18,30,450.0,40.0,3.6,13.9,106.0,30.87,21.5
2018,6,5,18,45,322.5,30.5,3.5,13.25,68.5,24.37,14.92
2018,6,5,19,0,195.0,21.0,3.4,12.6,31.0,17.51,0.0
2018,6,5,19,15,97.5,10.5,3.3,12.2,15.5,10.01,0.0
2018,6,5,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,5,19,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,2.55,9.35,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,2.65,9.2,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,2.75,9.05,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,2.8,8.95,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,2.8,8.9,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.05,8.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.05,8.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.0,9.05,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,6,6,4,45,23.0,6.0,3.0,9.2,6.5,0.0,0.0
2018,6,6,5,0,46.0,12.0,3.0,9.3,13.0,18.45,0.0
2018,6,6,5,15,123.0,26.0,3.0,9.55,38.5,60.97,33.35
2018,6,6,5,30,200.0,40.0,3.0,9.8,64.0,106.44,77.16
2018,6,6,5,45,343.5,49.5,3.0,10.05,114.0,174.17,134.72
2018,6,6,6,0,487.0,59.0,3.0,10.3,164.0,260.84,209.51
2018,6,6,6,15,538.5,67.0,3.0,10.7,211.5,319.56,261.89
2018,6,6,6,30,590.0,75.0,3.0,11.1,259.0,383.04,316.77
2018,6,6,6,45,400.5,70.5,2.95,11.5,205.5,307.26,256.41
2018,6,6,7,0,211.0,66.0,2.9,11.9,152.0,205.21,171.34
2018,6,6,7,15,253.0,92.5,2.85,12.5,209.5,272.82,227.61
2018,6,6,7,30,295.0,119.0,2.8,13.1,267.0,343.21,284.18
2018,6,6,7,45,524.5,117.0,2.75,13.7,413.0,526.22,430.43
2018,6,6,8,0,754.0,115.0,2.7,14.3,559.0,718.46,573.93
2018,6,6,8,15,806.5,107.0,2.7,14.9,616.5,780.56,614.56
2018,6,6,8,30,859.0,99.0,2.7,15.5,674.0,837.74,651.71
2018,6,6,8,45,871.0,101.0,2.65,16.15,717.0,877.25,675.26
2018,6,6,9,0,883.0,103.0,2.6,16.8,760.0,914.59,697.03
2018,6,6,9,15,887.5,107.5,2.7,17.25,797.0,945.31,715.82
2018,6,6,9,30,892.0,112.0,2.8,17.7,834.0,973.02,732.57
2018,6,6,9,45,868.0,132.5,2.85,18.2,858.5,986.87,739.45
2018,6,6,10,0,844.0,153.0,2.9,18.7,883.0,1005.19,749.49
2018,6,6,10,15,797.5,186.0,3.05,19.0,892.5,1001.26,746.22
2018,6,6,10,30,751.0,219.0,3.2,19.3,902.0,999.41,744.61
2018,6,6,10,45,673.5,269.5,3.3,19.6,892.0,973.65,726.32
2018,6,6,11,0,596.0,320.0,3.4,19.9,882.0,942.53,702.36
2018,6,6,11,15,754.0,226.5,3.55,20.0,947.0,1002.49,746.18
2018,6,6,11,30,912.0,133.0,3.7,20.1,1012.0,1042.64,772.85
2018,6,6,11,45,911.5,134.0,3.85,20.2,1016.0,1031.07,765.41
2018,6,6,12,0,911.0,135.0,4.0,20.3,1020.0,1016.2,756.2
2018,6,6,12,15,907.5,136.5,4.15,20.25,1016.0,995.75,743.69
2018,6,6,12,30,904.0,138.0,4.3,20.2,1012.0,972.31,729.13
2018,6,6,12,45,898.0,139.5,4.4,20.15,1000.5,943.74,710.7
2018,6,6,13,0,892.0,141.0,4.5,20.1,989.0,912.55,690.73
2018,6,6,13,15,888.0,140.5,4.6,19.9,971.5,878.75,669.14
2018,6,6,13,30,884.0,140.0,4.7,19.7,954.0,842.51,645.58
2018,6,6,13,45,878.0,138.5,4.75,19.55,929.0,801.56,617.96
2018,6,6,14,0,872.0,137.0,4.8,19.4,904.0,758.66,588.64
2018,6,6,14,15,863.5,136.0,4.8,19.2,873.0,712.74,554.82
2018,6,6,14,30,855.0,135.0,4.8,19.0,842.0,664.83,518.6
2018,6,6,14,45,844.0,132.5,4.8,18.8,804.5,612.93,478.52
2018,6,6,15,0,833.0,130.0,4.8,18.6,767.0,560.46,436.92
2018,6,6,15,15,819.0,127.5,4.8,18.6,725.0,506.21,392.49
2018,6,6,15,30,805.0,125.0,4.8,18.6,683.0,452.2,347.05
2018,6,6,15,45,786.5,122.0,4.75,18.05,636.5,396.55,299.85
2018,6,6,16,0,768.0,119.0,4.7,17.5,590.0,342.13,252.55
2018,6,6,16,15,743.5,115.0,4.7,17.15,540.0,282.21,200.37
2018,6,6,16,30,719.0,111.0,4.7,16.8,490.0,228.79,153.79
2018,6,6,16,45,687.5,106.0,4.65,16.4,438.5,176.15,110.36
2018,6,6,17,0,656.0,101.0,4.6,16.0,387.0,127.15,74.94
2018,6,6,17,15,613.5,95.0,4.55,15.5,335.5,80.86,51.44
2018,6,6,17,30,571.0,89.0,4.5,15.0,284.0,61.55,49.19
2018,6,6,17,45,513.0,81.5,4.45,14.5,234.5,58.63,46.78
2018,6,6,18,0,455.0,74.0,4.4,14.0,185.0,54.45,43.1
2018,6,6,18,15,373.5,63.5,4.25,13.5,140.5,47.75,36.96
2018,6,6,18,30,292.0,53.0,4.1,13.0,96.0,40.77,30.31
2018,6,6,18,45,190.5,37.5,3.95,12.45,61.5,29.35,19.27
2018,6,6,19,0,89.0,22.0,3.8,11.9,27.0,18.23,0.67
2018,6,6,19,15,44.5,11.0,3.7,11.6,13.5,10.48,0.0
2018,6,6,19,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,6,19,45,0.0,0.0,3.55,11.05,0.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,3.5,10.65,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.25,9.7,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,2.95,9.45,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,2.85,9.3,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,2.55,8.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,2.5,8.65,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,6,7,4,45,22.5,6.5,2.65,8.7,7.0,0.0,0.0
2018,6,7,5,0,45.0,13.0,2.7,8.8,14.0,19.23,0.0
2018,6,7,5,15,142.0,29.0,2.7,9.1,44.0,68.4,38.26
2018,6,7,5,30,239.0,45.0,2.7,9.4,74.0,122.4,89.27
2018,6,7,5,45,330.0,57.5,2.75,9.7,117.5,178.84,138.96
2018,6,7,6,0,421.0,70.0,2.8,10.0,161.0,245.48,197.68
2018,6,7,6,15,486.0,78.5,2.75,10.5,210.0,308.66,253.14
2018,6,7,6,30,551.0,87.0,2.7,11.0,259.0,376.68,311.18
2018,6,7,6,45,598.0,93.0,2.7,11.5,310.5,438.18,362.36
2018,6,7,7,0,645.0,99.0,2.7,12.0,362.0,503.17,414.65
2018,6,7,7,15,679.5,104.0,2.65,12.65,414.0,562.26,460.18
2018,6,7,7,30,714.0,109.0,2.6,13.3,466.0,622.92,505.34
2018,6,7,7,45,740.0,113.0,2.6,13.95,517.0,677.5,544.63
2018,6,7,8,0,766.0,117.0,2.6,14.6,568.0,729.37,579.57
2018,6,7,8,15,786.0,120.5,2.55,15.25,616.0,778.47,611.22
2018,6,7,8,30,806.0,124.0,2.5,15.9,664.0,826.54,641.41
2018,6,7,8,45,822.0,126.5,2.5,16.55,708.5,868.72,667.24
2018,6,7,9,0,838.0,129.0,2.5,17.2,753.0,909.05,691.41
2018,6,7,9,15,861.5,124.5,2.5,17.85,795.0,939.09,708.27
2018,6,7,9,30,885.0,120.0,2.5,18.5,837.0,974.56,728.68
2018,6,7,9,45,908.0,113.5,2.55,19.15,875.0,1005.19,746.09
2018,6,7,10,0,931.0,107.0,2.6,19.8,913.0,1033.27,761.76
2018,6,7,10,15,936.0,108.5,2.75,20.3,939.5,1049.1,770.9
2018,6,7,10,30,941.0,110.0,2.9,20.8,966.0,1061.44,777.92
2018,6,7,10,45,944.0,111.5,3.05,21.3,986.0,1068.2,781.41
2018,6,7,11,0,947.0,113.0,3.2,21.8,1006.0,1071.31,782.65
2018,6,7,11,15,948.5,114.0,3.4,22.05,1018.5,1068.74,781.49
2018,6,7,11,30,950.0,115.0,3.6,22.3,1031.0,1062.55,778.02
2018,6,7,11,45,949.5,116.0,3.75,22.55,1035.5,1050.82,770.58
2018,6,7,12,0,949.0,117.0,3.9,22.8,1040.0,1035.63,760.94
2018,6,7,12,15,946.5,118.0,4.05,22.85,1036.5,1015.2,748.42
2018,6,7,12,30,944.0,119.0,4.2,22.9,1033.0,991.59,733.77
2018,6,7,12,45,939.0,121.0,4.35,22.95,1022.0,963.61,716.1
2018,6,7,13,0,934.0,123.0,4.5,23.0,1011.0,932.8,696.48
2018,6,7,13,15,930.5,122.0,4.6,22.9,993.0,897.79,674.22
2018,6,7,13,30,927.0,121.0,4.7,22.8,975.0,860.19,649.92
2018,6,7,13,45,922.0,120.0,4.8,22.7,950.5,819.0,622.81
2018,6,7,14,0,917.0,119.0,4.9,22.6,926.0,775.65,593.8
2018,6,7,14,15,911.0,117.0,4.95,22.45,895.0,728.77,560.67
2018,6,7,14,30,905.0,115.0,5.0,22.3,864.0,680.23,524.52
2018,6,7,14,45,896.5,113.0,5.0,22.1,827.5,628.77,485.15
2018,6,7,15,0,888.0,111.0,5.0,21.9,791.0,576.32,443.91
2018,6,7,15,15,875.5,108.5,5.0,21.9,748.0,520.74,398.81
2018,6,7,15,30,863.0,106.0,5.0,21.9,705.0,465.06,352.38
2018,6,7,15,45,848.5,103.0,5.0,21.3,658.5,404.06,301.43
2018,6,7,16,0,834.0,100.0,5.0,20.7,612.0,347.56,252.6
2018,6,7,16,15,816.5,95.5,4.95,20.3,562.5,289.94,202.03
2018,6,7,16,30,799.0,91.0,4.9,19.9,513.0,233.86,153.05
2018,6,7,16,45,773.5,87.0,4.85,19.5,461.5,178.79,107.5
2018,6,7,17,0,748.0,83.0,4.8,19.1,410.0,126.62,69.85
2018,6,7,17,15,711.5,78.5,4.6,18.55,357.5,71.72,40.91
2018,6,7,17,30,675.0,74.0,4.4,18.0,305.0,49.77,38.26
2018,6,7,17,45,623.5,67.5,4.2,17.45,253.5,47.08,36.06
2018,6,7,18,0,572.0,61.0,4.0,16.9,202.0,44.23,33.58
2018,6,7,18,15,492.5,53.0,3.7,16.2,154.5,39.86,29.61
2018,6,7,18,30,413.0,45.0,3.4,15.5,107.0,35.3,25.24
2018,6,7,18,45,291.0,34.5,3.05,14.75,70.0,28.06,18.05
2018,6,7,19,0,169.0,24.0,2.7,14.0,33.0,19.15,2.03
2018,6,7,19,15,84.5,12.0,2.65,13.55,16.5,11.44,0.0
2018,6,7,19,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,6,7,19,45,0.0,0.0,2.6,12.65,0.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,2.2,9.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,2.2,9.55,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.15,9.25,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.1,9.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.05,9.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.05,9.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.15,9.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,6,8,4,45,51.5,7.0,2.45,9.7,8.5,0.0,0.0
2018,6,8,5,0,103.0,14.0,2.5,9.9,17.0,28.97,0.0
2018,6,8,5,15,235.5,26.0,2.6,10.4,49.5,84.7,46.67
2018,6,8,5,30,368.0,38.0,2.7,10.9,82.0,149.28,106.87
2018,6,8,5,45,456.5,45.5,2.75,11.4,126.5,207.75,159.2
2018,6,8,6,0,545.0,53.0,2.8,11.9,171.0,275.66,219.44
2018,6,8,6,15,601.5,58.5,2.85,12.55,220.5,336.66,273.44
2018,6,8,6,30,658.0,64.0,2.9,13.2,270.0,402.87,330.04
2018,6,8,6,45,697.5,68.5,2.9,13.85,322.0,462.25,379.3
2018,6,8,7,0,737.0,73.0,2.9,14.5,374.0,525.83,429.98
2018,6,8,7,15,765.5,77.0,2.95,15.2,426.0,584.13,474.8
2018,6,8,7,30,794.0,81.0,3.0,15.9,478.0,643.3,518.78
2018,6,8,7,45,815.5,84.5,3.05,16.6,529.0,697.36,556.08
2018,6,8,8,0,837.0,88.0,3.1,17.3,580.0,751.0,591.92
2018,6,8,8,15,853.5,90.0,3.15,18.0,627.5,792.82,618.51
2018,6,8,8,30,870.0,92.0,3.2,18.7,675.0,838.31,647.34
2018,6,8,8,45,882.5,94.5,3.3,19.35,719.0,879.22,672.92
2018,6,8,9,0,895.0,97.0,3.4,20.0,763.0,917.98,696.74
2018,6,8,9,15,907.0,97.5,3.45,20.55,802.5,951.67,716.82
2018,6,8,9,30,919.0,98.0,3.5,21.1,842.0,982.75,735.0
2018,6,8,9,45,928.0,98.5,3.6,21.6,876.0,1008.09,749.77
2018,6,8,10,0,937.0,99.0,3.7,22.1,910.0,1030.31,762.48
2018,6,8,10,15,942.5,100.0,3.8,22.55,937.0,1046.3,771.28
2018,6,8,10,30,948.0,101.0,3.9,23.0,964.0,1058.8,777.9
2018,6,8,10,45,952.0,101.5,4.0,23.45,984.0,1065.69,780.96
2018,6,8,11,0,956.0,102.0,4.1,23.9,1004.0,1068.95,781.78
2018,6,8,11,15,958.0,102.5,4.15,24.2,1016.5,1066.53,779.14
2018,6,8,11,30,960.0,103.0,4.2,24.5,1029.0,1060.45,774.29
2018,6,8,11,45,960.5,103.0,4.3,24.75,1033.5,1048.79,766.39
2018,6,8,12,0,961.0,103.0,4.4,25.0,1038.0,1033.63,756.29
2018,6,8,12,15,959.0,103.5,4.5,25.05,1034.5,1013.17,743.35
2018,6,8,12,30,957.0,104.0,4.6,25.1,1031.0,989.48,728.48
2018,6,8,12,45,953.5,105.0,4.7,25.1,1020.5,961.78,711.17
2018,6,8,13,0,950.0,106.0,4.8,25.1,1010.0,931.13,691.75
2018,6,8,13,15,946.5,105.5,4.85,25.05,992.0,896.25,669.1
2018,6,8,13,30,943.0,105.0,4.9,25.0,974.0,858.73,644.46
2018,6,8,13,45,938.0,103.0,4.95,24.9,948.5,816.18,616.22
2018,6,8,14,0,933.0,101.0,5.0,24.8,923.0,771.45,586.15
2018,6,8,14,15,926.5,100.0,5.05,24.6,892.0,724.62,553.95
2018,6,8,14,30,920.0,99.0,5.1,24.4,861.0,676.13,518.09
2018,6,8,14,45,911.5,97.0,5.1,24.25,824.0,624.12,478.41
2018,6,8,15,0,903.0,95.0,5.1,24.1,787.0,571.1,436.88
2018,6,8,15,15,891.0,93.0,5.1,24.1,744.5,515.61,392.04
2018,6,8,15,30,879.0,91.0,5.1,24.1,702.0,459.94,345.82
2018,6,8,15,45,864.5,88.5,5.1,23.5,655.5,402.98,298.12
2018,6,8,16,0,850.0,86.0,5.1,22.9,609.0,346.6,249.6
2018,6,8,16,15,832.0,82.5,5.05,22.45,559.5,289.29,199.56
2018,6,8,16,30,814.0,79.0,5.0,22.0,510.0,227.82,146.58
2018,6,8,16,45,790.5,75.5,4.95,21.55,459.0,172.66,101.01
2018,6,8,17,0,767.0,72.0,4.9,21.1,408.0,120.12,63.08
2018,6,8,17,15,734.0,67.5,4.8,20.5,356.0,69.29,37.66
2018,6,8,17,30,701.0,63.0,4.7,19.9,304.0,45.61,34.32
2018,6,8,17,45,654.0,58.0,4.55,19.3,253.5,43.44,32.58
2018,6,8,18,0,607.0,53.0,4.4,18.7,203.0,37.59,27.49
2018,6,8,18,15,534.0,47.0,4.05,18.0,156.5,34.61,24.79
2018,6,8,18,30,461.0,41.0,3.7,17.3,110.0,31.56,21.82
2018,6,8,18,45,339.5,31.5,3.4,16.6,72.0,25.09,15.45
2018,6,8,19,0,218.0,22.0,3.1,15.9,34.0,18.27,2.51
2018,6,8,19,15,109.0,11.0,3.0,15.5,17.0,10.48,0.0
2018,6,8,19,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,6,8,19,45,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.05,10.85,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,2.3,10.7,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,6,9,4,45,53.5,7.0,2.5,11.2,8.5,0.0,0.0
2018,6,9,5,0,107.0,14.0,2.6,11.4,17.0,29.53,0.0
2018,6,9,5,15,240.5,25.0,2.75,11.85,49.0,84.72,46.4
2018,6,9,5,30,374.0,36.0,2.9,12.3,81.0,148.68,105.66
2018,6,9,5,45,439.0,44.5,3.05,12.75,121.5,200.82,153.16
2018,6,9,6,0,504.0,53.0,3.2,13.2,162.0,259.94,206.3
2018,6,9,6,15,531.0,64.0,3.3,13.7,206.0,312.12,253.18
2018,6,9,6,30,558.0,75.0,3.4,14.2,250.0,366.53,300.3
2018,6,9,6,45,547.5,87.5,3.5,14.75,284.5,404.43,332.42
2018,6,9,7,0,537.0,100.0,3.6,15.3,319.0,440.2,361.46
2018,6,9,7,15,474.5,110.0,3.7,15.75,322.5,438.08,359.24
2018,6,9,7,30,412.0,120.0,3.8,16.2,326.0,423.24,346.47
2018,6,9,7,45,461.5,134.0,3.85,16.7,387.5,492.63,400.4
2018,6,9,8,0,511.0,148.0,3.9,17.2,449.0,570.68,459.11
2018,6,9,8,15,598.0,149.0,3.95,17.65,529.0,661.29,526.76
2018,6,9,8,30,685.0,150.0,4.0,18.1,609.0,756.27,594.52
2018,6,9,8,45,792.0,122.0,4.1,18.5,686.0,836.84,649.92
2018,6,9,9,0,899.0,94.0,4.2,18.9,763.0,917.85,704.46
2018,6,9,9,15,910.0,95.5,4.2,19.2,803.0,951.86,725.21
2018,6,9,9,30,921.0,97.0,4.2,19.5,843.0,983.19,744.29
2018,6,9,9,45,930.0,98.0,4.25,19.8,877.5,1009.15,759.93
2018,6,9,10,0,939.0,99.0,4.3,20.1,912.0,1031.97,773.49
2018,6,9,10,15,945.5,100.5,4.4,20.3,940.5,1049.54,784.17
2018,6,9,10,30,952.0,102.0,4.5,20.5,969.0,1063.62,792.83
2018,6,9,10,45,949.0,107.5,4.6,20.7,987.5,1068.72,795.78
2018,6,9,11,0,946.0,113.0,4.7,20.9,1006.0,1070.02,796.37
2018,6,9,11,15,867.5,166.0,4.9,20.95,993.0,1048.47,783.16
2018,6,9,11,30,789.0,219.0,5.1,21.0,980.0,1013.91,761.12
2018,6,9,11,45,816.0,203.5,5.25,21.05,994.0,1013.84,762.1
2018,6,9,12,0,843.0,188.0,5.4,21.1,1008.0,1010.04,760.37
2018,6,9,12,15,780.0,227.5,5.5,21.05,984.5,975.25,737.33
2018,6,9,12,30,717.0,267.0,5.6,21.0,961.0,933.91,709.5
2018,6,9,12,45,552.0,346.5,5.7,20.9,877.5,838.83,638.84
2018,6,9,13,0,387.0,426.0,5.8,20.8,794.0,745.72,568.51
2018,6,9,13,15,401.0,414.0,5.85,20.6,789.5,729.09,557.97
2018,6,9,13,30,415.0,402.0,5.9,20.4,785.0,711.12,545.96
2018,6,9,13,45,366.5,406.0,6.0,20.25,737.5,656.58,505.65
2018,6,9,14,0,318.0,410.0,6.1,20.1,690.0,605.27,467.36
2018,6,9,14,15,368.5,377.0,6.1,19.8,691.0,592.1,459.24
2018,6,9,14,30,419.0,344.0,6.1,19.5,692.0,572.67,445.8
2018,6,9,14,45,379.0,337.0,6.1,19.2,641.0,520.38,405.72
2018,6,9,15,0,339.0,330.0,6.1,18.9,590.0,469.78,366.59
2018,6,9,15,15,408.5,287.5,6.1,18.9,584.0,443.38,345.6
2018,6,9,15,30,478.0,245.0,6.1,18.9,578.0,412.14,319.37
2018,6,9,15,45,520.0,212.5,6.05,18.1,552.0,371.29,285.14
2018,6,9,16,0,562.0,180.0,6.0,17.3,526.0,325.84,245.64
2018,6,9,16,15,559.5,163.5,5.95,16.85,484.0,276.85,202.9
2018,6,9,16,30,557.0,147.0,5.9,16.4,442.0,227.64,159.99
2018,6,9,16,45,572.0,126.5,5.85,15.9,403.0,178.22,117.51
2018,6,9,17,0,587.0,106.0,5.8,15.4,364.0,127.37,77.69
2018,6,9,17,15,596.0,90.0,5.6,14.9,323.5,78.66,48.79
2018,6,9,17,30,605.0,74.0,5.4,14.4,283.0,49.4,38.5
2018,6,9,17,45,502.5,73.0,5.25,13.95,227.0,51.09,40.16
2018,6,9,18,0,400.0,72.0,5.1,13.5,171.0,52.66,41.6
2018,6,9,18,15,347.0,59.5,4.9,13.0,131.5,44.45,34.13
2018,6,9,18,30,294.0,47.0,4.7,12.5,92.0,35.85,26.09
2018,6,9,18,45,211.5,34.0,4.5,12.05,60.5,26.41,16.98
2018,6,9,19,0,129.0,21.0,4.3,11.6,29.0,16.58,2.59
2018,6,9,19,15,64.5,10.5,4.25,11.25,14.5,10.01,0.0
2018,6,9,19,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,9,19,45,0.0,0.0,4.15,10.6,0.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,4.1,9.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,4.1,9.7,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,3.95,9.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,3.7,9.05,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,3.5,8.85,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,3.15,8.65,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,3.1,8.6,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,3.05,8.6,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,2.85,8.45,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,2.65,8.25,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.7,8.2,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.8,8.3,0.0,0.0,0.0
2018,6,10,4,45,43.5,6.5,2.9,8.45,8.0,0.0,0.0
2018,6,10,5,0,87.0,13.0,3.0,8.6,16.0,25.52,0.0
2018,6,10,5,15,215.5,26.0,3.1,9.1,48.5,80.38,44.79
2018,6,10,5,30,344.0,39.0,3.2,9.6,81.0,143.5,103.42
2018,6,10,5,45,436.0,47.0,3.35,10.05,125.0,202.25,156.0
2018,6,10,6,0,528.0,55.0,3.5,10.5,169.0,270.83,217.13
2018,6,10,6,15,587.0,61.0,3.5,11.15,219.0,332.53,272.05
2018,6,10,6,30,646.0,67.0,3.5,11.8,269.0,399.72,329.91
2018,6,10,6,45,676.5,72.0,3.55,12.45,317.5,455.64,376.93
2018,6,10,7,0,707.0,77.0,3.6,13.1,366.0,511.85,422.56
2018,6,10,7,15,686.0,93.5,3.7,13.85,404.5,553.3,454.31
2018,6,10,7,30,665.0,110.0,3.8,14.6,443.0,589.44,480.79
2018,6,10,7,45,678.5,120.0,3.9,15.3,490.0,639.56,517.61
2018,6,10,8,0,692.0,130.0,4.0,16.0,537.0,688.92,552.72
2018,6,10,8,15,772.0,114.0,4.1,16.7,603.0,758.83,601.44
2018,6,10,8,30,852.0,98.0,4.2,17.4,669.0,829.01,649.08
2018,6,10,8,45,818.0,121.5,4.25,18.1,699.0,858.49,666.53
2018,6,10,9,0,784.0,145.0,4.3,18.8,729.0,876.52,676.0
2018,6,10,9,15,845.5,123.5,4.35,19.3,783.0,929.48,710.5
2018,6,10,9,30,907.0,102.0,4.4,19.8,837.0,975.0,739.1
2018,6,10,9,45,916.5,102.0,4.4,20.3,870.5,1000.09,753.27
2018,6,10,10,0,926.0,102.0,4.4,20.8,904.0,1022.13,765.46
2018,6,10,10,15,932.0,103.0,4.45,21.2,931.0,1038.54,774.44
2018,6,10,10,30,938.0,104.0,4.5,21.6,958.0,1051.51,781.39
2018,6,10,10,45,941.5,104.5,4.5,21.95,977.5,1057.93,783.76
2018,6,10,11,0,945.0,105.0,4.5,22.3,997.0,1060.74,783.91
2018,6,10,11,15,947.0,105.5,4.55,22.55,1009.0,1058.42,781.61
2018,6,10,11,30,949.0,106.0,4.6,22.8,1021.0,1052.49,777.08
2018,6,10,11,45,950.0,106.0,4.65,23.05,1026.0,1041.52,769.33
2018,6,10,12,0,951.0,106.0,4.7,23.3,1031.0,1027.07,759.39
2018,6,10,12,15,950.0,105.0,4.75,23.35,1027.5,1006.37,745.96
2018,6,10,12,30,949.0,104.0,4.8,23.4,1024.0,982.46,730.42
2018,6,10,12,45,947.0,104.0,4.85,23.45,1014.0,955.48,712.79
2018,6,10,13,0,945.0,104.0,4.9,23.5,1004.0,925.51,693.07
2018,6,10,13,15,941.0,103.0,4.95,23.4,985.5,890.04,669.89
2018,6,10,13,30,937.0,102.0,5.0,23.3,967.0,851.97,644.72
2018,6,10,13,45,931.5,101.5,5.05,23.2,942.5,810.79,617.13
2018,6,10,14,0,926.0,101.0,5.1,23.1,918.0,767.45,587.72
2018,6,10,14,15,919.5,99.5,5.1,22.9,887.0,720.58,555.01
2018,6,10,14,30,913.0,98.0,5.1,22.7,856.0,672.06,518.68
2018,6,10,14,45,904.0,96.5,5.1,22.5,819.0,620.65,479.25
2018,6,10,15,0,895.0,95.0,5.1,22.3,782.0,568.27,437.99
2018,6,10,15,15,883.5,93.5,5.1,22.3,740.5,513.95,393.74
2018,6,10,15,30,872.0,92.0,5.1,22.3,699.0,459.4,348.08
2018,6,10,15,45,857.0,89.0,5.1,21.65,652.5,402.26,300.04
2018,6,10,16,0,842.0,86.0,5.1,21.0,606.0,345.77,251.22
2018,6,10,16,15,822.5,83.0,5.1,20.55,556.5,283.63,197.15
2018,6,10,16,30,803.0,80.0,5.1,20.1,507.0,228.19,148.6
2018,6,10,16,45,777.5,77.0,5.05,19.65,456.0,173.78,103.27
2018,6,10,17,0,752.0,74.0,5.0,19.2,405.0,122.21,65.56
2018,6,10,17,15,716.5,70.0,4.9,18.65,353.5,72.53,40.06
2018,6,10,17,30,681.0,66.0,4.8,18.1,302.0,47.92,36.61
2018,6,10,17,45,630.0,61.0,4.7,17.5,251.5,41.73,31.33
2018,6,10,18,0,579.0,56.0,4.6,16.9,201.0,39.84,29.71
2018,6,10,18,15,503.5,49.0,4.4,16.25,154.5,36.13,26.34
2018,6,10,18,30,428.0,42.0,4.2,15.6,108.0,32.27,22.64
2018,6,10,18,45,307.5,32.5,3.95,14.95,71.0,25.85,16.32
2018,6,10,19,0,187.0,23.0,3.7,14.3,34.0,18.24,3.98
2018,6,10,19,15,93.5,11.5,3.6,13.9,17.0,10.96,0.0
2018,6,10,19,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,10,19,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,2.7,11.15,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.55,10.6,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,10.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.4,10.15,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.4,9.75,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,2.3,9.75,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,6,11,4,45,58.0,7.0,2.35,10.0,8.5,0.0,0.0
2018,6,11,5,0,116.0,14.0,2.4,10.1,17.0,30.79,0.0
2018,6,11,5,15,255.5,24.5,2.45,10.6,50.0,87.09,47.99
2018,6,11,5,30,395.0,35.0,2.5,11.1,83.0,152.71,108.71
2018,6,11,5,45,482.5,41.5,2.5,11.55,127.0,210.87,160.94
2018,6,11,6,0,570.0,48.0,2.5,12.0,171.0,278.41,220.96
2018,6,11,6,15,624.5,53.0,2.55,12.65,220.5,337.8,273.71
2018,6,11,6,30,679.0,58.0,2.6,13.3,270.0,403.64,330.01
2018,6,11,6,45,716.5,61.5,2.6,13.95,321.5,463.26,379.37
2018,6,11,7,0,754.0,65.0,2.6,14.6,373.0,525.3,428.75
2018,6,11,7,15,781.5,68.5,2.65,15.3,425.0,583.09,473.1
2018,6,11,7,30,809.0,72.0,2.7,16.0,477.0,641.66,516.51
2018,6,11,7,45,829.5,74.5,2.7,16.75,527.0,690.01,548.75
2018,6,11,8,0,850.0,77.0,2.7,17.5,577.0,742.0,582.92
2018,6,11,8,15,865.5,79.5,2.75,18.25,624.5,789.19,613.14
2018,6,11,8,30,881.0,82.0,2.8,19.0,672.0,834.93,641.8
2018,6,11,8,45,892.5,83.5,2.85,19.7,715.0,874.33,665.73
2018,6,11,9,0,904.0,85.0,2.9,20.4,758.0,911.51,687.86
2018,6,11,9,15,905.0,91.5,2.9,21.1,795.0,942.06,704.89
2018,6,11,9,30,906.0,98.0,2.9,21.8,832.0,969.36,719.62
2018,6,11,9,45,902.5,106.0,2.95,22.45,862.0,990.55,730.81
2018,6,11,10,0,899.0,114.0,3.0,23.1,892.0,1008.12,739.65
2018,6,11,10,15,906.0,115.0,3.05,23.75,919.5,1025.13,748.2
2018,6,11,10,30,913.0,116.0,3.1,24.4,947.0,1038.82,754.63
2018,6,11,10,45,917.0,117.0,3.1,25.05,967.0,1046.06,756.57
2018,6,11,11,0,921.0,118.0,3.1,25.7,987.0,1049.79,756.4
2018,6,11,11,15,924.0,118.0,3.15,26.05,999.5,1047.95,754.15
2018,6,11,11,30,927.0,118.0,3.2,26.4,1012.0,1042.6,749.8
2018,6,11,11,45,928.5,118.5,3.25,26.75,1018.0,1032.76,742.73
2018,6,11,12,0,930.0,119.0,3.3,27.1,1024.0,1019.52,733.6
2018,6,11,12,15,933.5,116.0,3.35,27.25,1022.5,1001.49,722.06
2018,6,11,12,30,937.0,113.0,3.4,27.4,1021.0,980.17,708.46
2018,6,11,12,45,941.0,109.0,3.45,27.6,1013.0,955.09,692.31
2018,6,11,13,0,945.0,105.0,3.5,27.8,1005.0,926.77,674.03
2018,6,11,13,15,942.5,104.5,3.55,27.85,988.5,893.08,652.53
2018,6,11,13,30,940.0,104.0,3.6,27.9,972.0,856.68,629.11
2018,6,11,13,45,935.5,102.5,3.6,27.9,947.5,815.26,602.0
2018,6,11,14,0,931.0,101.0,3.6,27.9,923.0,771.62,573.15
2018,6,11,14,15,924.5,99.5,3.65,27.85,892.0,724.58,541.6
2018,6,11,14,30,918.0,98.0,3.7,27.8,861.0,675.88,506.44
2018,6,11,14,45,909.0,97.0,3.75,27.7,824.5,624.71,468.61
2018,6,11,15,0,900.0,96.0,3.8,27.6,788.0,572.56,428.94
2018,6,11,15,15,888.5,94.0,3.8,27.6,746.0,517.57,385.74
2018,6,11,15,30,877.0,92.0,3.8,27.6,704.0,462.35,341.09
2018,6,11,15,45,862.5,90.0,3.85,27.15,658.0,406.0,294.96
2018,6,11,16,0,848.0,88.0,3.9,26.7,612.0,350.21,247.97
2018,6,11,16,15,828.5,85.0,3.9,26.3,562.5,287.76,195.18
2018,6,11,16,30,809.0,82.0,3.9,25.9,513.0,231.96,147.63
2018,6,11,16,45,783.0,79.0,3.9,25.5,461.5,177.11,103.11
2018,6,11,17,0,757.0,76.0,3.9,25.1,410.0,125.17,65.96
2018,6,11,17,15,721.5,72.0,3.7,24.45,358.0,75.19,40.68
2018,6,11,17,30,686.0,68.0,3.5,23.8,306.0,49.56,37.13
2018,6,11,17,45,635.0,62.5,3.35,23.1,255.0,42.86,31.55
2018,6,11,18,0,584.0,57.0,3.2,22.4,204.0,40.62,29.68
2018,6,11,18,15,508.0,50.5,2.85,21.4,157.5,37.38,26.84
2018,6,11,18,30,432.0,44.0,2.5,20.4,111.0,34.04,23.7
2018,6,11,18,45,313.5,34.5,2.15,19.45,74.0,27.72,17.58
2018,6,11,19,0,195.0,25.0,1.8,18.5,37.0,19.89,5.28
2018,6,11,19,15,101.5,13.5,1.7,18.05,19.5,12.87,0.0
2018,6,11,19,30,8.0,2.0,1.6,17.6,2.0,0.0,0.0
2018,6,11,19,45,4.0,1.0,1.55,17.15,1.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,0.8,12.95,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,0.75,13.35,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,12,4,45,58.5,7.0,0.65,14.05,8.5,0.0,0.0
2018,6,12,5,0,117.0,14.0,0.6,14.4,17.0,30.87,0.0
2018,6,12,5,15,258.0,25.0,0.6,15.25,50.5,87.89,47.52
2018,6,12,5,30,399.0,36.0,0.6,16.1,84.0,154.5,107.4
2018,6,12,5,45,487.0,43.0,0.6,16.95,129.0,213.63,158.39
2018,6,12,6,0,575.0,50.0,0.6,17.8,174.0,282.17,216.42
2018,6,12,6,15,631.0,54.5,0.65,18.65,224.0,341.8,266.69
2018,6,12,6,30,687.0,59.0,0.7,19.5,274.0,408.17,320.3
2018,6,12,6,45,724.5,63.0,0.75,20.35,326.0,468.77,367.46
2018,6,12,7,0,762.0,67.0,0.8,21.2,378.0,531.79,414.46
