Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,0,45,0.0,0.0,1.1,12.45,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,0.95,11.55,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,6,22,4,45,62.0,7.0,0.85,12.55,8.5,0.0,0.0
2018,6,22,5,0,124.0,14.0,0.8,12.9,17.0,31.09,0.0
2018,6,22,5,15,273.5,24.5,0.85,13.7,50.5,87.7,44.32
2018,6,22,5,30,423.0,35.0,0.9,14.5,84.0,156.42,108.15
2018,6,22,5,45,514.5,42.0,0.9,15.3,130.5,217.32,161.28
2018,6,22,6,0,606.0,49.0,0.9,16.1,177.0,288.04,221.91
2018,6,22,6,15,663.0,53.5,0.9,16.9,228.5,349.47,274.34
2018,6,22,6,30,720.0,58.0,0.9,17.7,280.0,417.69,330.03
2018,6,22,6,45,758.5,62.5,0.9,18.5,334.0,480.94,379.62
2018,6,22,7,0,797.0,67.0,0.9,19.3,388.0,546.7,428.84
2018,6,22,7,15,824.5,70.0,1.05,20.35,441.5,605.99,472.1
2018,6,22,7,30,852.0,73.0,1.2,21.4,495.0,661.94,511.6
2018,6,22,7,45,872.5,75.5,1.3,22.45,547.0,716.38,546.3
2018,6,22,8,0,893.0,78.0,1.4,23.5,599.0,770.29,579.69
2018,6,22,8,15,908.5,80.0,1.5,24.5,648.0,818.79,608.78
2018,6,22,8,30,924.0,82.0,1.6,25.5,697.0,865.75,636.33
2018,6,22,8,45,935.5,84.0,1.75,26.5,742.0,907.44,660.53
2018,6,22,9,0,947.0,86.0,1.9,27.5,787.0,946.8,682.92
2018,6,22,9,15,954.0,89.0,1.95,28.1,827.0,980.55,701.46
2018,6,22,9,30,961.0,92.0,2.0,28.7,867.0,1011.29,718.0
2018,6,22,9,45,965.5,94.5,2.0,29.3,900.5,1035.89,730.02
2018,6,22,10,0,970.0,97.0,2.0,29.9,934.0,1057.07,739.95
2018,6,22,10,15,974.5,98.0,2.05,30.25,961.5,1073.13,748.18
2018,6,22,10,30,979.0,99.0,2.1,30.6,989.0,1085.59,754.34
2018,6,22,10,45,982.5,100.0,2.15,30.9,1010.0,1093.36,757.94
2018,6,22,11,0,986.0,101.0,2.2,31.2,1031.0,1097.38,759.43
2018,6,22,11,15,988.5,101.0,2.25,31.4,1044.0,1095.6,757.87
2018,6,22,11,30,991.0,101.0,2.3,31.6,1057.0,1090.07,754.2
2018,6,22,11,45,991.0,101.5,2.4,31.75,1062.5,1078.85,747.95
2018,6,22,12,0,991.0,102.0,2.5,31.9,1068.0,1064.02,739.56
2018,6,22,12,15,990.0,102.0,2.6,31.95,1065.5,1044.24,728.44
2018,6,22,12,30,989.0,102.0,2.7,32.0,1063.0,1021.07,715.22
2018,6,22,12,45,985.5,103.0,2.8,32.05,1052.5,993.32,699.05
2018,6,22,13,0,982.0,104.0,2.9,32.1,1042.0,962.5,680.84
2018,6,22,13,15,979.0,103.0,3.0,32.0,1024.5,927.29,660.07
2018,6,22,13,30,976.0,102.0,3.1,31.9,1007.0,889.28,637.24
2018,6,22,13,45,971.5,100.5,3.15,31.85,982.5,847.02,610.91
2018,6,22,14,0,967.0,99.0,3.2,31.8,958.0,802.4,582.72
2018,6,22,14,15,960.5,98.0,3.25,31.6,926.5,754.71,552.42
2018,6,22,14,30,954.0,97.0,3.3,31.4,895.0,705.23,518.23
2018,6,22,14,45,945.5,95.5,3.4,31.15,858.0,652.56,480.89
2018,6,22,15,0,937.0,94.0,3.5,30.9,821.0,598.76,441.48
2018,6,22,15,15,926.0,92.5,3.5,30.9,778.5,542.83,398.54
2018,6,22,15,30,915.0,91.0,3.5,30.9,736.0,486.51,354.0
2018,6,22,15,45,900.0,88.5,3.6,30.25,688.5,427.65,307.27
2018,6,22,16,0,885.0,86.0,3.7,29.6,641.0,369.34,259.43
2018,6,22,16,15,866.0,83.5,3.7,29.15,590.5,310.72,210.14
2018,6,22,16,30,847.0,81.0,3.7,28.7,540.0,247.99,157.65
2018,6,22,16,45,822.5,78.0,3.7,28.25,487.5,191.08,111.36
2018,6,22,17,0,798.0,75.0,3.7,27.8,435.0,136.85,71.65
2018,6,22,17,15,764.5,71.5,3.6,27.05,382.0,84.7,43.11
2018,6,22,17,30,731.0,68.0,3.5,26.3,329.0,49.21,36.39
2018,6,22,17,45,683.0,63.0,3.35,25.55,276.5,47.18,34.89
2018,6,22,18,0,635.0,58.0,3.2,24.8,224.0,41.06,29.76
2018,6,22,18,15,562.5,51.5,2.8,23.75,175.0,37.82,26.98
2018,6,22,18,30,490.0,45.0,2.4,22.7,126.0,34.46,23.9
2018,6,22,18,45,374.0,36.5,2.05,21.65,86.0,29.08,18.8
2018,6,22,19,0,258.0,28.0,1.7,20.6,46.0,23.53,10.81
2018,6,22,19,15,136.5,15.0,1.6,20.1,24.0,14.3,0.0
2018,6,22,19,30,15.0,2.0,1.5,19.6,2.0,0.0,0.0
2018,6,22,19,45,7.5,1.0,1.4,19.1,1.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.3,18.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.25,18.35,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.1,17.35,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,0.95,16.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,0.75,16.05,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,0.65,16.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,6,23,4,45,52.5,6.5,0.55,16.45,8.0,0.0,0.0
2018,6,23,5,0,105.0,13.0,0.5,16.6,16.0,27.32,0.0
2018,6,23,5,15,246.0,24.5,0.5,17.25,48.5,81.86,40.06
2018,6,23,5,30,387.0,36.0,0.5,17.9,81.0,147.87,100.82
2018,6,23,5,45,479.5,43.0,0.5,18.55,126.0,207.09,151.44
2018,6,23,6,0,572.0,50.0,0.5,19.2,171.0,276.21,209.57
2018,6,23,6,15,630.0,55.5,0.55,19.95,221.5,338.7,261.88
2018,6,23,6,30,688.0,61.0,0.6,20.7,272.0,405.25,315.49
2018,6,23,6,45,728.5,64.0,0.65,21.5,324.5,466.26,362.89
2018,6,23,7,0,769.0,67.0,0.7,22.3,377.0,529.97,410.33
2018,6,23,7,15,798.0,70.5,0.85,23.3,430.0,589.44,453.33
2018,6,23,7,30,827.0,74.0,1.0,24.3,483.0,649.82,495.5
2018,6,23,7,45,848.5,76.0,1.2,25.3,534.0,699.27,527.71
2018,6,23,8,0,870.0,78.0,1.4,26.3,585.0,752.39,561.5
2018,6,23,8,15,886.0,80.0,1.5,27.05,633.5,800.43,590.75
2018,6,23,8,30,902.0,82.0,1.6,27.8,682.0,847.04,618.58
2018,6,23,8,45,915.0,83.0,1.75,28.6,726.5,888.22,642.88
2018,6,23,9,0,928.0,84.0,1.9,29.4,771.0,927.24,665.54
2018,6,23,9,15,938.5,85.5,2.0,29.8,811.5,962.12,685.89
2018,6,23,9,30,949.0,87.0,2.1,30.2,852.0,994.24,704.43
2018,6,23,9,45,958.0,86.5,2.2,30.65,886.0,1019.76,718.66
2018,6,23,10,0,967.0,86.0,2.3,31.1,920.0,1042.12,730.99
2018,6,23,10,15,972.0,87.0,2.35,31.3,947.5,1058.81,740.06
2018,6,23,10,30,977.0,88.0,2.4,31.5,975.0,1071.92,747.06
2018,6,23,10,45,980.5,88.5,2.5,31.75,995.5,1079.34,751.12
2018,6,23,11,0,984.0,89.0,2.6,32.0,1016.0,1083.03,753.05
2018,6,23,11,15,985.0,89.5,2.65,32.05,1028.5,1080.46,751.37
2018,6,23,11,30,986.0,90.0,2.7,32.1,1041.0,1074.16,747.56
2018,6,23,11,45,986.5,90.0,2.8,32.2,1046.5,1063.17,741.33
2018,6,23,12,0,987.0,90.0,2.9,32.3,1052.0,1048.58,732.95
2018,6,23,12,15,985.5,91.0,3.0,32.25,1050.0,1029.55,722.28
2018,6,23,12,30,984.0,92.0,3.1,32.2,1048.0,1007.14,709.49
2018,6,23,12,45,980.5,93.0,3.15,32.15,1038.0,979.65,693.05
2018,6,23,13,0,977.0,94.0,3.2,32.1,1028.0,949.1,674.63
2018,6,23,13,15,973.0,93.5,3.3,31.95,1010.0,913.79,653.6
2018,6,23,13,30,969.0,93.0,3.4,31.8,992.0,875.75,630.56
2018,6,23,13,45,964.0,92.0,3.5,31.6,967.5,833.92,604.82
2018,6,23,14,0,959.0,91.0,3.6,31.4,943.0,789.79,577.17
2018,6,23,14,15,952.5,90.5,3.65,31.2,912.5,742.98,547.07
2018,6,23,14,30,946.0,90.0,3.7,31.0,882.0,694.41,513.32
2018,6,23,14,45,937.5,88.5,3.75,30.75,845.0,642.19,475.75
2018,6,23,15,0,929.0,87.0,3.8,30.5,808.0,588.86,436.21
2018,6,23,15,15,918.5,85.5,3.8,30.5,766.5,533.67,393.52
2018,6,23,15,30,908.0,84.0,3.8,30.5,725.0,478.05,349.22
2018,6,23,15,45,894.0,82.0,3.8,29.8,678.5,420.46,303.08
2018,6,23,16,0,880.0,80.0,3.8,29.1,632.0,363.32,255.82
2018,6,23,16,15,861.0,78.0,3.75,28.65,582.0,305.48,206.9
2018,6,23,16,30,842.0,76.0,3.7,28.2,532.0,249.11,159.09
2018,6,23,16,45,818.5,73.0,3.65,27.7,480.5,187.01,108.62
2018,6,23,17,0,795.0,70.0,3.6,27.2,429.0,133.12,68.91
2018,6,23,17,15,762.5,66.5,3.45,26.5,376.5,81.16,40.17
2018,6,23,17,30,730.0,63.0,3.3,25.8,324.0,45.07,32.95
2018,6,23,17,45,684.0,58.5,3.15,25.1,272.5,43.29,31.62
2018,6,23,18,0,638.0,54.0,3.0,24.4,221.0,41.45,30.15
2018,6,23,18,15,569.0,48.0,2.75,23.45,173.0,34.84,24.46
2018,6,23,18,30,500.0,42.0,2.5,22.5,125.0,31.75,21.62
2018,6,23,18,45,389.0,34.0,2.25,21.55,85.5,26.7,16.81
2018,6,23,19,0,278.0,26.0,2.0,20.6,46.0,21.46,9.47
2018,6,23,19,15,148.5,14.0,1.85,20.05,24.0,13.34,0.0
2018,6,23,19,30,19.0,2.0,1.7,19.5,2.0,0.0,0.0
2018,6,23,19,45,9.5,1.0,1.6,18.9,1.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.45,17.95,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.4,15.05,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,14.15,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.4,13.75,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,6,24,4,45,49.5,6.5,1.65,13.95,7.5,0.0,0.0
2018,6,24,5,0,99.0,13.0,1.8,14.2,15.0,26.39,0.0
2018,6,24,5,15,224.5,24.5,1.95,14.65,45.5,77.25,37.52
2018,6,24,5,30,350.0,36.0,2.1,15.1,76.0,138.15,95.63
2018,6,24,5,45,432.0,44.5,2.2,15.6,118.5,193.57,144.52
2018,6,24,6,0,514.0,53.0,2.3,16.1,161.0,257.86,200.73
2018,6,24,6,15,569.0,60.0,2.35,16.7,209.5,317.67,252.86
2018,6,24,6,30,624.0,67.0,2.4,17.3,258.0,382.66,307.62
2018,6,24,6,45,661.0,73.0,2.45,17.9,308.5,441.86,356.09
2018,6,24,7,0,698.0,79.0,2.5,18.5,359.0,503.63,404.81
2018,6,24,7,15,725.5,83.5,2.45,19.15,409.5,558.32,446.11
2018,6,24,7,30,753.0,88.0,2.4,19.8,460.0,615.59,487.76
2018,6,24,7,45,774.0,92.0,2.35,20.4,509.5,668.23,524.08
2018,6,24,8,0,795.0,96.0,2.3,21.0,559.0,720.56,558.06
2018,6,24,8,15,811.5,99.5,2.25,21.55,606.0,768.14,587.93
2018,6,24,8,30,828.0,103.0,2.2,22.1,653.0,814.47,616.28
2018,6,24,8,45,840.5,105.5,2.15,22.7,696.0,848.49,635.57
2018,6,24,9,0,853.0,108.0,2.1,23.3,739.0,886.41,657.22
2018,6,24,9,15,864.5,109.5,2.15,23.8,778.0,920.1,676.92
2018,6,24,9,30,876.0,111.0,2.2,24.3,817.0,951.32,694.88
2018,6,24,9,45,885.5,112.0,2.2,24.8,851.0,977.39,708.9
2018,6,24,10,0,895.0,113.0,2.2,25.3,885.0,1000.54,721.0
2018,6,24,10,15,901.5,114.0,2.2,25.75,912.0,1017.62,729.4
2018,6,24,10,30,908.0,115.0,2.2,26.2,939.0,1031.4,735.81
2018,6,24,10,45,913.0,115.5,2.2,26.65,960.0,1039.76,738.91
2018,6,24,11,0,918.0,116.0,2.2,27.1,981.0,1044.65,739.99
2018,6,24,11,15,921.0,116.5,2.25,27.4,994.5,1044.01,738.8
2018,6,24,11,30,924.0,117.0,2.3,27.7,1008.0,1039.85,735.58
2018,6,24,11,45,926.0,117.0,2.35,27.95,1014.5,1030.72,729.53
2018,6,24,12,0,928.0,117.0,2.4,28.2,1021.0,1018.18,721.47
2018,6,24,12,15,927.0,117.5,2.45,28.3,1019.0,999.93,710.34
2018,6,24,12,30,926.0,118.0,2.5,28.4,1017.0,978.53,697.28
2018,6,24,12,45,922.5,119.0,2.55,28.5,1007.5,952.27,681.13
2018,6,24,13,0,919.0,120.0,2.6,28.6,998.0,923.15,663.11
2018,6,24,13,15,915.5,119.0,2.65,28.55,981.0,889.46,642.41
2018,6,24,13,30,912.0,118.0,2.7,28.5,964.0,853.2,619.87
2018,6,24,13,45,907.0,117.0,2.75,28.45,940.5,813.35,594.71
2018,6,24,14,0,902.0,116.0,2.8,28.4,917.0,771.36,567.83
2018,6,24,14,15,895.0,114.5,2.85,28.25,887.0,725.59,537.75
2018,6,24,14,30,888.0,113.0,2.9,28.1,857.0,678.22,504.41
2018,6,24,14,45,878.5,111.5,2.95,27.9,821.0,628.0,468.16
2018,6,24,15,0,869.0,110.0,3.0,27.7,785.0,576.86,430.14
2018,6,24,15,15,857.0,107.5,3.0,27.7,743.5,522.94,388.45
2018,6,24,15,30,845.0,105.0,3.0,27.7,702.0,468.83,345.41
2018,6,24,15,45,830.0,102.0,3.1,27.1,656.5,408.93,297.78
2018,6,24,16,0,815.0,99.0,3.2,26.5,611.0,353.51,251.95
2018,6,24,16,15,795.0,96.0,3.25,26.05,562.5,297.64,204.72
2018,6,24,16,30,775.0,93.0,3.3,25.6,514.0,243.53,158.77
2018,6,24,16,45,749.5,89.0,3.35,25.1,463.5,189.66,114.69
2018,6,24,17,0,724.0,85.0,3.4,24.6,413.0,138.64,76.89
2018,6,24,17,15,689.5,80.0,3.4,23.9,361.5,84.45,45.01
2018,6,24,17,30,655.0,75.0,3.4,23.2,310.0,49.6,37.22
2018,6,24,17,45,607.0,69.0,3.45,22.45,260.0,47.34,35.51
2018,6,24,18,0,559.0,63.0,3.5,21.7,210.0,44.94,33.54
2018,6,24,18,15,489.5,55.0,3.4,20.85,163.5,40.64,29.79
2018,6,24,18,30,420.0,47.0,3.3,20.0,117.0,36.12,25.64
2018,6,24,18,45,318.5,36.5,3.25,19.2,79.5,28.96,18.93
2018,6,24,19,0,217.0,26.0,3.2,18.4,42.0,21.39,9.62
2018,6,24,19,15,115.0,14.0,3.1,17.85,22.0,13.34,0.0
2018,6,24,19,30,13.0,2.0,3.0,17.3,2.0,0.0,0.0
2018,6,24,19,45,6.5,1.0,2.95,16.75,1.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.25,14.2,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.5,12.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,25,4,45,34.5,5.5,1.8,13.1,6.5,0.0,0.0
2018,6,25,5,0,69.0,11.0,1.9,13.2,13.0,20.19,0.0
2018,6,25,5,15,174.5,24.5,2.0,13.6,41.5,66.65,31.7
2018,6,25,5,30,280.0,38.0,2.1,14.0,70.0,121.38,84.62
2018,6,25,5,45,364.0,48.5,2.2,14.35,111.5,176.3,132.63
2018,6,25,6,0,448.0,59.0,2.3,14.7,153.0,239.74,187.98
2018,6,25,6,15,507.5,67.5,2.3,15.2,201.0,299.63,240.11
2018,6,25,6,30,567.0,76.0,2.3,15.7,249.0,365.22,295.49
2018,6,25,6,45,610.0,81.5,2.3,16.2,299.0,424.2,344.02
2018,6,25,7,0,653.0,87.0,2.3,16.7,349.0,486.37,393.4
2018,6,25,7,15,685.0,92.0,2.3,17.2,400.0,543.98,437.57
2018,6,25,7,30,717.0,97.0,2.3,17.7,451.0,603.02,481.36
2018,6,25,7,45,741.5,101.0,2.25,18.25,500.5,654.54,517.91
2018,6,25,8,0,766.0,105.0,2.2,18.8,550.0,708.24,553.41
2018,6,25,8,15,785.5,108.0,2.2,19.4,597.5,756.58,584.4
2018,6,25,8,30,805.0,111.0,2.2,20.0,645.0,803.96,614.11
2018,6,25,8,45,820.5,113.0,2.15,20.6,689.0,845.52,638.82
2018,6,25,9,0,836.0,115.0,2.1,21.2,733.0,885.3,661.87
2018,6,25,9,15,850.0,115.5,2.15,21.75,772.5,912.99,677.62
2018,6,25,9,30,864.0,116.0,2.2,22.3,812.0,945.16,696.35
2018,6,25,9,45,876.5,116.0,2.2,22.9,847.0,972.84,711.29
2018,6,25,10,0,889.0,116.0,2.2,23.5,882.0,997.73,724.35
2018,6,25,10,15,895.5,117.0,2.3,23.95,909.5,1014.76,733.9
2018,6,25,10,30,902.0,118.0,2.4,24.4,937.0,1028.51,741.48
2018,6,25,10,45,907.5,118.5,2.5,24.85,958.0,1037.37,746.04
2018,6,25,11,0,913.0,119.0,2.6,25.3,979.0,1042.77,748.53
2018,6,25,11,15,916.5,119.0,2.7,25.55,992.5,1042.16,747.9
2018,6,25,11,30,920.0,119.0,2.8,25.8,1006.0,1038.05,745.19
2018,6,25,11,45,922.0,119.0,2.95,26.05,1012.5,1028.99,739.86
2018,6,25,12,0,924.0,119.0,3.1,26.3,1019.0,1016.52,732.4
2018,6,25,12,15,928.0,116.5,3.2,26.4,1019.0,1000.25,722.53
2018,6,25,12,30,932.0,114.0,3.3,26.5,1019.0,980.67,710.55
2018,6,25,12,45,936.0,109.5,3.45,26.6,1011.5,955.94,695.52
2018,6,25,13,0,940.0,105.0,3.6,26.7,1004.0,927.97,678.26
2018,6,25,13,15,937.0,105.0,3.65,26.65,988.0,895.12,657.43
2018,6,25,13,30,934.0,105.0,3.7,26.6,972.0,859.58,634.67
2018,6,25,13,45,930.0,103.5,3.8,26.6,948.5,819.34,608.63
2018,6,25,14,0,926.0,102.0,3.9,26.6,925.0,776.83,580.73
2018,6,25,14,15,919.5,101.0,3.9,26.4,895.0,730.94,550.21
2018,6,25,14,30,913.0,100.0,3.9,26.2,865.0,683.36,515.83
2018,6,25,14,45,905.5,97.5,3.95,26.05,829.0,632.37,478.13
2018,6,25,15,0,898.0,95.0,4.0,25.9,793.0,580.24,438.47
2018,6,25,15,15,887.0,93.5,4.0,25.9,752.0,526.33,395.92
2018,6,25,15,30,876.0,92.0,4.0,25.9,711.0,472.09,351.88
2018,6,25,15,45,863.0,89.5,4.0,25.35,666.0,416.11,305.97
2018,6,25,16,0,850.0,87.0,4.0,24.8,621.0,360.49,259.0
2018,6,25,16,15,833.0,84.0,3.95,24.45,572.5,303.95,210.27
2018,6,25,16,30,816.0,81.0,3.9,24.1,524.0,243.1,158.18
2018,6,25,16,45,793.0,77.5,3.85,23.7,473.5,187.75,112.12
2018,6,25,17,0,770.0,74.0,3.8,23.3,423.0,134.89,72.37
2018,6,25,17,15,739.0,70.0,3.7,22.8,371.5,83.96,43.31
2018,6,25,17,30,708.0,66.0,3.6,22.3,320.0,47.4,35.48
2018,6,25,17,45,663.5,61.0,3.55,21.8,269.5,45.32,33.85
2018,6,25,18,0,619.0,56.0,3.5,21.3,219.0,39.34,28.73
2018,6,25,18,15,552.0,49.5,3.35,20.6,171.5,36.03,25.82
2018,6,25,18,30,485.0,43.0,3.2,19.9,124.0,32.58,22.6
2018,6,25,18,45,379.0,34.5,3.05,19.2,85.0,27.11,17.37
2018,6,25,19,0,273.0,26.0,2.9,18.5,46.0,21.41,9.7
2018,6,25,19,15,146.0,14.0,2.85,18.0,24.0,13.34,0.0
2018,6,25,19,30,19.0,2.0,2.8,17.5,2.0,0.0,0.0
2018,6,25,19,45,9.5,1.0,2.75,17.0,1.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,6,26,4,45,45.0,6.0,1.65,11.9,7.0,0.0,0.0
2018,6,26,5,0,90.0,12.0,1.8,12.2,14.0,24.02,0.0
2018,6,26,5,15,207.5,23.5,1.8,12.75,43.0,72.26,33.56
2018,6,26,5,30,325.0,35.0,1.8,13.3,72.0,130.22,90.39
2018,6,26,5,45,437.0,43.0,1.8,13.8,118.5,192.76,144.38
2018,6,26,6,0,549.0,51.0,1.8,14.3,165.0,267.51,208.79
2018,6,26,6,15,628.5,53.5,1.8,15.1,218.5,332.84,265.19
2018,6,26,6,30,708.0,56.0,1.8,15.9,272.0,407.51,327.37
2018,6,26,6,45,748.0,60.0,1.75,16.7,325.5,470.3,377.98
2018,6,26,7,0,788.0,64.0,1.7,17.5,379.0,535.79,428.46
2018,6,26,7,15,816.0,66.5,1.7,18.3,432.0,594.39,471.9
2018,6,26,7,30,844.0,69.0,1.7,19.1,485.0,649.8,511.44
2018,6,26,7,45,864.5,71.5,1.7,19.9,536.5,704.01,546.59
2018,6,26,8,0,885.0,74.0,1.7,20.7,588.0,757.71,580.34
2018,6,26,8,15,900.5,76.0,1.75,21.45,636.5,806.06,610.12
2018,6,26,8,30,916.0,78.0,1.8,22.2,685.0,852.91,638.33
2018,6,26,8,45,927.5,79.5,1.85,22.95,729.5,893.97,662.2
2018,6,26,9,0,939.0,81.0,1.9,23.7,774.0,932.74,684.27
2018,6,26,9,15,946.5,83.5,2.05,24.35,813.5,966.43,704.19
2018,6,26,9,30,954.0,86.0,2.2,25.0,853.0,997.17,722.13
2018,6,26,9,45,959.5,88.0,2.3,25.6,887.0,1022.32,736.03
2018,6,26,10,0,965.0,90.0,2.4,26.2,921.0,1044.13,747.84
2018,6,26,10,15,970.0,91.0,2.5,26.7,948.5,1060.9,756.82
2018,6,26,10,30,975.0,92.0,2.6,27.2,976.0,1074.11,763.67
2018,6,26,10,45,978.5,92.5,2.7,27.7,997.0,1081.64,767.06
2018,6,26,11,0,982.0,93.0,2.8,28.2,1018.0,1085.44,768.27
2018,6,26,11,15,983.5,93.5,2.95,28.4,1031.0,1083.5,767.42
2018,6,26,11,30,985.0,94.0,3.1,28.6,1044.0,1077.81,764.31
2018,6,26,11,45,986.0,94.5,3.25,28.8,1050.0,1067.92,758.63
2018,6,26,12,0,987.0,95.0,3.4,29.0,1056.0,1054.4,750.69
2018,6,26,12,15,987.0,94.5,3.55,29.0,1054.5,1035.41,739.87
2018,6,26,12,30,987.0,94.0,3.7,29.0,1053.0,1013.0,726.83
2018,6,26,12,45,986.0,93.5,3.85,29.0,1044.0,986.36,710.97
2018,6,26,13,0,985.0,93.0,4.0,29.0,1035.0,956.53,692.9
2018,6,26,13,15,982.5,92.5,4.1,28.85,1018.5,922.35,671.93
2018,6,26,13,30,980.0,92.0,4.2,28.7,1002.0,885.3,648.86
2018,6,26,13,45,975.5,91.5,4.25,28.6,978.0,844.0,622.32
2018,6,26,14,0,971.0,91.0,4.3,28.5,954.0,800.32,593.88
2018,6,26,14,15,965.5,90.0,4.35,28.2,924.0,753.3,563.25
2018,6,26,14,30,960.0,89.0,4.4,27.9,894.0,704.38,528.97
2018,6,26,14,45,952.5,87.5,4.4,27.65,857.0,652.15,490.55
2018,6,26,15,0,945.0,86.0,4.4,27.4,820.0,598.67,450.08
2018,6,26,15,15,934.5,84.5,4.4,27.4,778.0,542.68,406.1
2018,6,26,15,30,924.0,83.0,4.4,27.4,736.0,486.23,360.46
2018,6,26,15,45,911.5,81.0,4.4,26.7,690.0,428.35,313.32
2018,6,26,16,0,899.0,79.0,4.4,26.0,644.0,370.73,264.91
2018,6,26,16,15,883.5,76.0,4.35,25.5,594.5,311.93,214.37
2018,6,26,16,30,868.0,73.0,4.3,25.0,545.0,254.22,164.55
2018,6,26,16,45,847.5,70.0,4.25,24.5,493.5,196.99,116.88
2018,6,26,17,0,827.0,67.0,4.2,24.0,442.0,135.78,70.5
2018,6,26,17,15,797.0,64.0,4.1,23.3,389.0,82.41,40.18
2018,6,26,17,30,767.0,61.0,4.0,22.6,336.0,43.53,32.09
2018,6,26,17,45,724.5,56.0,3.9,21.95,283.5,41.24,30.29
2018,6,26,18,0,682.0,51.0,3.8,21.3,231.0,38.84,28.3
2018,6,26,18,15,610.0,46.0,3.6,20.5,181.0,36.3,26.07
2018,6,26,18,30,538.0,41.0,3.4,19.7,131.0,30.88,21.15
2018,6,26,18,45,398.0,33.5,3.2,18.9,88.0,26.18,16.61
2018,6,26,19,0,258.0,26.0,3.0,18.1,45.0,21.38,9.75
2018,6,26,19,15,139.5,14.0,2.95,17.55,23.5,13.34,0.0
2018,6,26,19,30,21.0,2.0,2.9,17.0,2.0,0.0,0.0
2018,6,26,19,45,10.5,1.0,2.85,16.5,1.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,2.55,12.3,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,2.15,10.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,27,4,45,39.5,5.5,2.25,11.1,6.5,0.0,0.0
2018,6,27,5,0,79.0,11.0,2.3,11.2,13.0,21.46,0.0
2018,6,27,5,15,188.5,23.5,2.3,11.6,41.0,67.66,30.51
2018,6,27,5,30,298.0,36.0,2.3,12.0,69.0,124.11,86.66
2018,6,27,5,45,412.5,44.5,2.25,12.35,115.5,186.43,140.62
2018,6,27,6,0,527.0,53.0,2.2,12.7,162.0,261.25,205.51
2018,6,27,6,15,623.0,55.0,2.15,13.35,218.5,333.16,267.65
2018,6,27,6,30,719.0,57.0,2.1,14.0,275.0,413.25,334.81
2018,6,27,6,45,760.0,59.5,2.0,14.7,328.5,475.44,385.56
2018,6,27,7,0,801.0,62.0,1.9,15.4,382.0,540.36,436.24
2018,6,27,7,15,829.0,65.0,1.9,16.2,435.5,596.54,478.48
2018,6,27,7,30,857.0,68.0,1.9,17.0,489.0,656.81,522.01
2018,6,27,7,45,878.5,70.0,1.85,17.8,541.5,711.75,557.62
2018,6,27,8,0,900.0,72.0,1.8,18.6,594.0,766.26,591.83
2018,6,27,8,15,915.5,73.5,1.85,19.35,643.0,814.66,621.85
2018,6,27,8,30,931.0,75.0,1.9,20.1,692.0,861.54,650.29
2018,6,27,8,45,943.0,76.5,1.95,20.9,737.0,903.58,674.87
2018,6,27,9,0,955.0,78.0,2.0,21.7,782.0,943.33,697.59
2018,6,27,9,15,956.5,83.5,2.15,22.25,820.5,975.36,716.8
2018,6,27,9,30,958.0,89.0,2.3,22.8,859.0,1004.03,733.82
2018,6,27,9,45,956.0,95.5,2.45,23.4,891.0,1026.97,746.96
2018,6,27,10,0,954.0,102.0,2.6,24.0,923.0,1046.19,757.76
2018,6,27,10,15,958.5,103.5,2.8,24.35,950.5,1062.8,768.19
2018,6,27,10,30,963.0,105.0,3.0,24.7,978.0,1075.85,776.38
2018,6,27,10,45,966.0,106.5,3.2,25.0,999.0,1083.77,781.51
2018,6,27,11,0,969.0,108.0,3.4,25.3,1020.0,1087.97,784.35
2018,6,27,11,15,970.0,108.5,3.55,25.45,1032.5,1085.43,782.99
2018,6,27,11,30,971.0,109.0,3.7,25.6,1045.0,1079.2,779.39
2018,6,27,11,45,972.0,109.5,3.85,25.75,1051.0,1069.33,773.51
2018,6,27,12,0,973.0,110.0,4.0,25.9,1057.0,1055.87,765.37
2018,6,27,12,15,973.5,109.0,4.1,25.85,1055.5,1037.01,754.02
2018,6,27,12,30,974.0,108.0,4.2,25.8,1054.0,1014.78,740.49
2018,6,27,12,45,973.5,107.0,4.3,25.8,1045.0,988.36,724.02
2018,6,27,13,0,973.0,106.0,4.4,25.8,1036.0,958.77,705.39
2018,6,27,13,15,970.0,105.5,4.45,25.6,1019.5,924.47,683.79
2018,6,27,13,30,967.0,105.0,4.5,25.4,1003.0,887.39,660.09
2018,6,27,13,45,962.5,104.0,4.55,25.25,979.0,846.04,633.33
2018,6,27,14,0,958.0,103.0,4.6,25.1,955.0,802.34,604.64
2018,6,27,14,15,952.0,102.0,4.6,24.85,924.5,755.46,573.32
2018,6,27,14,30,946.0,101.0,4.6,24.6,894.0,706.75,538.05
2018,6,27,14,45,938.5,98.5,4.6,24.3,857.0,654.21,499.01
2018,6,27,15,0,931.0,96.0,4.6,24.0,820.0,600.45,457.91
2018,6,27,15,15,919.5,94.5,4.6,24.0,777.5,544.58,413.43
2018,6,27,15,30,908.0,93.0,4.6,24.0,735.0,488.38,367.4
2018,6,27,15,45,895.5,90.0,4.65,23.25,688.5,430.4,319.76
2018,6,27,16,0,883.0,87.0,4.7,22.5,642.0,372.7,270.79
2018,6,27,16,15,867.5,83.5,4.7,21.9,592.5,314.27,220.02
2018,6,27,16,30,852.0,80.0,4.7,21.3,543.0,256.94,169.93
2018,6,27,16,45,830.0,76.5,4.7,20.75,491.0,194.04,117.12
2018,6,27,17,0,808.0,73.0,4.7,20.2,439.0,139.11,75.1
2018,6,27,17,15,777.5,68.5,4.65,19.45,386.0,85.54,43.8
2018,6,27,17,30,747.0,64.0,4.6,18.7,333.0,45.87,34.68
2018,6,27,17,45,704.0,59.5,4.55,17.95,281.0,44.12,33.36
2018,6,27,18,0,661.0,55.0,4.5,17.2,229.0,42.33,31.89
2018,6,27,18,15,594.0,49.0,4.35,16.5,180.0,35.66,25.97
2018,6,27,18,30,527.0,43.0,4.2,15.8,131.0,32.61,23.05
2018,6,27,18,45,416.5,35.0,4.1,15.1,90.0,27.6,18.14
2018,6,27,19,0,306.0,27.0,4.0,14.4,49.0,22.41,10.75
2018,6,27,19,15,164.0,15.0,3.95,14.0,26.0,14.3,0.0
2018,6,27,19,30,22.0,3.0,3.9,13.6,3.0,0.0,0.0
2018,6,27,19,45,11.0,1.5,3.8,13.2,1.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,3.65,12.1,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,2.95,10.7,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,28,4,45,34.5,6.0,3.1,11.05,6.5,0.0,0.0
2018,6,28,5,0,69.0,12.0,3.2,11.2,13.0,20.96,0.0
2018,6,28,5,15,199.5,24.0,3.3,11.6,43.0,70.4,30.78
2018,6,28,5,30,330.0,36.0,3.4,12.0,73.0,131.79,91.76
2018,6,28,5,45,436.5,43.0,3.5,12.45,117.5,191.82,144.59
2018,6,28,6,0,543.0,50.0,3.6,12.9,162.0,263.29,207.45
2018,6,28,6,15,603.0,55.0,3.65,13.45,211.5,324.32,261.91
2018,6,28,6,30,663.0,60.0,3.7,14.0,261.0,389.65,318.5
2018,6,28,6,45,703.5,64.0,3.7,14.55,312.5,450.45,369.68
2018,6,28,7,0,744.0,68.0,3.7,15.1,364.0,514.04,421.27
2018,6,28,7,15,772.5,71.0,3.7,15.65,415.5,571.49,466.28
2018,6,28,7,30,801.0,74.0,3.7,16.2,467.0,629.86,510.52
2018,6,28,7,45,822.5,76.0,3.65,16.75,517.0,678.29,544.35
2018,6,28,8,0,844.0,78.0,3.6,17.3,567.0,730.47,579.63
2018,6,28,8,15,860.0,81.0,3.65,17.85,615.0,778.81,611.73
2018,6,28,8,30,876.0,84.0,3.7,18.4,663.0,825.8,642.33
2018,6,28,8,45,889.5,85.0,3.7,18.95,707.0,866.74,667.94
2018,6,28,9,0,903.0,86.0,3.7,19.5,751.0,905.66,691.8
2018,6,28,9,15,913.5,87.0,3.8,19.95,790.5,939.54,712.79
2018,6,28,9,30,924.0,88.0,3.9,20.4,830.0,970.76,731.86
2018,6,28,9,45,933.0,88.5,3.95,20.8,864.5,997.13,747.42
2018,6,28,10,0,942.0,89.0,4.0,21.2,899.0,1020.41,760.9
2018,6,28,10,15,948.0,90.5,4.05,21.5,927.5,1038.55,771.28
2018,6,28,10,30,954.0,92.0,4.1,21.8,956.0,1053.21,779.44
2018,6,28,10,45,959.0,92.0,4.2,22.1,977.5,1061.72,783.98
2018,6,28,11,0,964.0,92.0,4.3,22.4,999.0,1066.6,786.27
2018,6,28,11,15,967.0,92.0,4.35,22.55,1013.0,1065.8,785.09
2018,6,28,11,30,970.0,92.0,4.4,22.7,1027.0,1061.32,781.64
2018,6,28,11,45,971.0,93.0,4.45,22.85,1033.5,1052.21,775.27
2018,6,28,12,0,972.0,94.0,4.5,23.0,1040.0,1039.5,766.63
2018,6,28,12,15,972.0,93.5,4.6,23.1,1038.5,1020.86,754.96
2018,6,28,12,30,972.0,93.0,4.7,23.2,1037.0,998.86,741.05
2018,6,28,12,45,970.0,93.0,4.8,23.25,1027.5,972.24,724.14
2018,6,28,13,0,968.0,93.0,4.9,23.3,1018.0,942.53,705.04
2018,6,28,13,15,965.5,92.0,4.95,23.25,1001.5,908.47,682.76
2018,6,28,13,30,963.0,91.0,5.0,23.2,985.0,871.59,658.39
2018,6,28,13,45,959.0,90.0,5.1,23.1,961.5,830.9,631.53
2018,6,28,14,0,955.0,89.0,5.2,23.0,938.0,787.84,602.66
2018,6,28,14,15,949.0,88.0,5.2,22.8,908.0,741.2,570.64
2018,6,28,14,30,943.0,87.0,5.2,22.6,878.0,692.75,535.12
2018,6,28,14,45,935.0,85.5,5.2,22.45,841.5,641.06,495.56
2018,6,28,15,0,927.0,84.0,5.2,22.3,805.0,588.19,454.05
2018,6,28,15,15,917.0,82.5,5.2,22.3,763.5,533.4,409.62
2018,6,28,15,30,907.0,81.0,5.2,22.3,722.0,478.11,363.54
2018,6,28,15,45,894.0,79.0,5.15,21.75,676.5,420.97,315.41
2018,6,28,16,0,881.0,77.0,5.1,21.2,631.0,364.15,266.19
2018,6,28,16,15,864.5,74.5,5.05,20.85,582.0,306.5,215.3
2018,6,28,16,30,848.0,72.0,5.0,20.5,533.0,250.05,165.37
2018,6,28,16,45,825.5,69.5,4.9,20.1,482.0,194.01,117.68
2018,6,28,17,0,803.0,67.0,4.8,19.7,431.0,134.21,71.42
2018,6,28,17,15,772.0,63.0,4.75,19.15,378.5,81.31,40.34
2018,6,28,17,30,741.0,59.0,4.7,18.6,326.0,41.83,31.16
2018,6,28,17,45,696.0,55.0,4.6,18.05,274.5,40.31,29.99
2018,6,28,18,0,651.0,51.0,4.5,17.5,223.0,38.75,28.69
2018,6,28,18,15,582.5,46.0,4.35,16.9,175.0,36.23,26.42
2018,6,28,18,30,514.0,41.0,4.2,16.3,127.0,30.82,21.43
2018,6,28,18,45,401.0,33.5,4.1,15.65,87.0,26.17,16.87
2018,6,28,19,0,288.0,26.0,4.0,15.0,47.0,21.38,9.98
2018,6,28,19,15,154.0,14.0,3.9,14.55,24.5,13.34,0.0
2018,6,28,19,30,20.0,2.0,3.8,14.1,2.0,0.0,0.0
2018,6,28,19,45,10.0,1.0,3.75,13.65,1.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.65,11.05,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.35,10.55,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.2,10.45,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,6,29,4,45,51.5,6.0,2.1,10.7,7.0,0.0,0.0
2018,6,29,5,0,103.0,12.0,2.1,10.8,14.0,25.56,0.0
2018,6,29,5,15,244.0,22.5,2.05,11.25,44.5,77.19,32.27
2018,6,29,5,30,385.0,33.0,2.0,11.7,75.0,142.21,98.2
2018,6,29,5,45,478.5,40.0,1.95,12.15,119.5,201.0,150.68
2018,6,29,6,0,572.0,47.0,1.9,12.6,164.0,269.93,211.46
2018,6,29,6,15,631.0,52.0,1.75,13.25,214.5,330.67,264.91
2018,6,29,6,30,690.0,57.0,1.6,13.9,265.0,398.48,322.05
2018,6,29,6,45,730.5,60.0,1.5,14.6,317.0,459.48,371.6
2018,6,29,7,0,771.0,63.0,1.4,15.3,369.0,523.23,421.0
2018,6,29,7,15,799.0,66.0,1.4,16.25,421.5,581.63,464.28
2018,6,29,7,30,827.0,69.0,1.4,17.2,474.0,636.9,503.61
2018,6,29,7,45,848.5,71.5,1.35,18.1,525.5,691.15,538.46
2018,6,29,8,0,870.0,74.0,1.3,19.0,577.0,745.04,571.67
2018,6,29,8,15,886.5,75.5,1.45,19.9,625.0,793.14,602.08
2018,6,29,8,30,903.0,77.0,1.6,20.8,673.0,839.87,631.09
2018,6,29,8,45,915.0,78.5,1.7,21.65,717.5,881.07,655.53
2018,6,29,9,0,927.0,80.0,1.8,22.5,762.0,920.06,678.23
2018,6,29,9,15,933.5,83.0,2.0,23.3,801.0,953.23,698.16
2018,6,29,9,30,940.0,86.0,2.2,24.1,840.0,983.44,716.05
2018,6,29,9,45,943.0,89.5,2.45,24.9,873.0,1007.71,730.52
2018,6,29,10,0,946.0,93.0,2.7,25.7,906.0,1028.58,742.73
2018,6,29,10,15,952.0,93.5,2.85,26.15,934.0,1045.7,752.6
2018,6,29,10,30,958.0,94.0,3.0,26.6,962.0,1059.36,760.33
2018,6,29,10,45,962.0,95.0,3.2,27.0,983.0,1067.96,765.53
2018,6,29,11,0,966.0,96.0,3.4,27.4,1004.0,1072.89,768.47
2018,6,29,11,15,968.5,96.0,3.55,27.6,1017.5,1071.59,767.72
2018,6,29,11,30,971.0,96.0,3.7,27.8,1031.0,1066.6,764.73
2018,6,29,11,45,971.0,96.5,3.85,27.95,1036.5,1055.99,758.38
2018,6,29,12,0,971.0,97.0,4.0,28.1,1042.0,1041.82,749.81
2018,6,29,12,15,969.5,97.5,4.1,28.1,1040.0,1022.76,738.22
2018,6,29,12,30,968.0,98.0,4.2,28.1,1038.0,1000.38,724.5
2018,6,29,12,45,965.0,98.5,4.35,28.1,1028.0,973.42,708.02
2018,6,29,13,0,962.0,99.0,4.5,28.1,1018.0,943.42,689.42
2018,6,29,13,15,958.5,98.5,4.5,28.0,1001.5,909.15,667.41
2018,6,29,13,30,955.0,98.0,4.5,27.9,985.0,872.15,643.45
2018,6,29,13,45,951.0,97.0,4.55,27.8,961.5,831.72,617.17
2018,6,29,14,0,947.0,96.0,4.6,27.7,938.0,788.94,589.17
2018,6,29,14,15,940.0,95.0,4.65,27.5,907.0,741.91,558.08
2018,6,29,14,30,933.0,94.0,4.7,27.3,876.0,693.18,523.38
2018,6,29,14,45,924.5,92.5,4.7,27.15,839.5,641.6,485.0
2018,6,29,15,0,916.0,91.0,4.7,27.0,803.0,588.92,444.73
2018,6,29,15,15,905.5,89.0,4.7,27.0,761.5,533.93,401.32
2018,6,29,15,30,895.0,87.0,4.7,27.0,720.0,478.52,356.35
2018,6,29,15,45,882.0,84.5,4.7,26.4,674.5,421.52,309.67
2018,6,29,16,0,869.0,82.0,4.7,25.8,629.0,364.87,261.86
2018,6,29,16,15,852.5,79.0,4.65,25.4,580.0,307.39,212.3
2018,6,29,16,30,836.0,76.0,4.6,25.0,531.0,251.12,163.61
2018,6,29,16,45,813.5,73.0,4.55,24.55,480.0,189.41,112.41
2018,6,29,17,0,791.0,70.0,4.5,24.1,429.0,135.74,71.82
2018,6,29,17,15,760.0,66.5,4.3,23.55,377.0,83.88,41.87
2018,6,29,17,30,729.0,63.0,4.1,23.0,325.0,44.98,33.28
2018,6,29,17,45,686.0,58.0,3.95,22.4,274.0,42.78,31.57
2018,6,29,18,0,643.0,53.0,3.8,21.8,223.0,40.48,29.66
2018,6,29,18,15,577.0,47.0,3.45,21.0,175.0,33.95,23.97
2018,6,29,18,30,511.0,41.0,3.1,20.2,127.0,30.81,21.05
2018,6,29,18,45,403.0,33.0,2.7,19.4,87.0,25.71,16.18
2018,6,29,19,0,295.0,25.0,2.3,18.6,47.0,20.4,9.08
2018,6,29,19,15,158.0,13.5,2.2,18.1,24.5,12.87,0.0
2018,6,29,19,30,21.0,2.0,2.1,17.6,2.0,0.0,0.0
2018,6,29,19,45,10.5,1.0,2.0,17.1,1.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.6,15.65,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,0.95,13.7,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,0.75,13.7,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.65,13.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,13.1,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,30,4,45,58.0,6.0,1.05,13.75,7.0,0.0,0.0
2018,6,30,5,0,116.0,12.0,1.1,14.0,14.0,27.23,0.0
2018,6,30,5,15,260.5,21.5,1.3,14.7,44.5,78.95,30.74
2018,6,30,5,30,405.0,31.0,1.5,15.4,75.0,144.73,97.88
2018,6,30,5,45,494.5,37.5,1.65,16.15,119.0,202.64,149.08
2018,6,30,6,0,584.0,44.0,1.8,16.9,163.0,268.92,206.88
2018,6,30,6,15,640.0,49.0,1.65,17.65,213.0,330.57,260.2
2018,6,30,6,30,696.0,54.0,1.5,18.4,263.0,397.37,315.5
2018,6,30,6,45,734.0,57.0,1.4,19.2,314.5,457.3,363.24
2018,6,30,7,0,772.0,60.0,1.3,20.0,366.0,519.75,410.6
2018,6,30,7,15,799.0,63.0,1.1,20.9,418.0,573.96,448.8
2018,6,30,7,30,826.0,66.0,0.9,21.8,470.0,632.24,487.51
2018,6,30,7,45,845.5,69.0,0.75,22.7,520.5,685.65,519.15
2018,6,30,8,0,865.0,72.0,0.6,23.6,571.0,738.54,548.75
2018,6,30,8,15,879.5,74.0,0.7,24.25,618.5,785.48,577.55
2018,6,30,8,30,894.0,76.0,0.8,24.9,666.0,830.93,604.99
2018,6,30,8,45,906.0,77.5,0.95,25.55,710.0,871.88,629.97
2018,6,30,9,0,918.0,79.0,1.1,26.2,754.0,910.66,653.35
2018,6,30,9,15,928.0,80.5,1.15,26.7,794.0,945.19,672.68
2018,6,30,9,30,938.0,82.0,1.2,27.2,834.0,976.98,690.19
2018,6,30,9,45,946.0,82.5,1.3,27.75,868.0,1002.82,704.65
2018,6,30,10,0,954.0,83.0,1.4,28.3,902.0,1025.5,717.21
2018,6,30,10,15,958.5,83.5,1.5,28.65,929.0,1041.39,726.25
2018,6,30,10,30,963.0,84.0,1.6,29.0,956.0,1053.76,733.28
2018,6,30,10,45,966.0,85.0,1.7,29.3,976.5,1061.55,737.79
2018,6,30,11,0,969.0,86.0,1.8,29.6,997.0,1065.66,740.17
2018,6,30,11,15,970.5,86.5,1.95,29.75,1010.0,1064.03,740.3
2018,6,30,11,30,972.0,87.0,2.1,29.9,1023.0,1058.7,738.21
2018,6,30,11,45,973.0,87.0,2.2,30.1,1029.0,1048.71,732.54
2018,6,30,12,0,974.0,87.0,2.3,30.3,1035.0,1035.14,724.73
2018,6,30,12,15,972.0,88.0,2.45,30.3,1033.0,1016.19,714.69
2018,6,30,12,30,970.0,89.0,2.6,30.3,1031.0,993.9,702.47
2018,6,30,12,45,966.0,90.5,2.75,30.3,1021.0,967.07,687.22
2018,6,30,13,0,962.0,92.0,2.9,30.3,1011.0,937.22,669.85
2018,6,30,13,15,958.5,91.5,3.0,30.2,994.5,903.02,649.35
2018,6,30,13,30,955.0,91.0,3.1,30.1,978.0,866.09,626.84
2018,6,30,13,45,950.0,90.5,3.25,30.0,954.0,825.42,601.82
2018,6,30,14,0,945.0,90.0,3.4,29.9,930.0,782.47,574.84
2018,6,30,14,15,939.0,89.5,3.45,29.75,900.5,736.73,545.2
2018,6,30,14,30,933.0,89.0,3.5,29.6,871.0,689.19,512.14
2018,6,30,14,45,924.5,88.0,3.6,29.4,835.0,638.11,475.31
2018,6,30,15,0,916.0,87.0,3.7,29.2,799.0,585.91,436.49
2018,6,30,15,15,906.0,84.5,3.7,29.2,757.5,530.75,393.74
2018,6,30,15,30,896.0,82.0,3.7,29.2,716.0,475.14,349.37
2018,6,30,15,45,881.0,81.0,3.75,28.65,670.5,418.63,303.77
2018,6,30,16,0,866.0,80.0,3.8,28.1,625.0,362.65,257.18
2018,6,30,16,15,847.0,78.0,3.8,27.7,576.0,305.47,208.64
2018,6,30,16,30,828.0,76.0,3.8,27.3,527.0,249.76,161.12
2018,6,30,16,45,804.5,73.0,3.8,26.9,476.0,188.33,110.76
2018,6,30,17,0,781.0,70.0,3.8,26.5,425.0,135.04,70.88
2018,6,30,17,15,749.0,66.5,3.7,25.85,373.0,83.67,41.45
2018,6,30,17,30,717.0,63.0,3.6,25.2,321.0,44.94,32.92
2018,6,30,17,45,671.5,59.0,3.5,24.5,270.5,43.59,31.96
2018,6,30,18,0,626.0,55.0,3.4,23.8,220.0,38.51,27.7
2018,6,30,18,15,558.5,49.0,3.2,22.9,172.5,35.58,25.16
2018,6,30,18,30,491.0,43.0,3.0,22.0,125.0,32.55,22.36
2018,6,30,18,45,382.5,34.5,2.8,21.1,85.5,27.08,17.2
2018,6,30,19,0,274.0,26.0,2.6,20.2,46.0,21.38,9.68
2018,6,30,19,15,146.5,14.0,2.5,19.6,24.0,13.34,0.0
2018,6,30,19,30,19.0,2.0,2.4,19.0,2.0,0.0,0.0
2018,6,30,19,45,9.5,1.0,2.3,18.4,1.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,7,1,4,45,36.5,4.5,1.35,14.7,5.0,0.0,0.0
2018,7,1,5,0,73.0,9.0,1.4,14.9,10.0,18.45,0.0
2018,7,1,5,15,201.0,21.0,1.55,15.4,39.0,66.69,24.02
2018,7,1,5,30,329.0,33.0,1.7,15.9,68.0,127.64,86.41
2018,7,1,5,45,416.5,41.5,1.8,16.4,110.0,182.96,134.93
2018,7,1,6,0,504.0,50.0,1.9,16.9,152.0,247.88,191.28
2018,7,1,6,15,562.5,56.0,1.95,17.5,200.0,307.21,242.87
2018,7,1,6,30,621.0,62.0,2.0,18.1,248.0,372.12,297.47
2018,7,1,6,45,661.0,67.5,2.0,18.75,299.0,432.07,346.26
2018,7,1,7,0,701.0,73.0,2.0,19.4,350.0,493.56,394.4
2018,7,1,7,15,730.0,77.5,2.0,20.1,401.0,551.05,437.6
2018,7,1,7,30,759.0,82.0,2.0,20.8,452.0,609.61,480.0
2018,7,1,7,45,781.0,85.0,2.0,21.5,501.5,662.24,515.94
2018,7,1,8,0,803.0,88.0,2.0,22.2,551.0,714.65,549.72
2018,7,1,8,15,819.5,91.0,2.05,22.8,598.0,762.2,579.86
2018,7,1,8,30,836.0,94.0,2.1,23.4,645.0,802.9,604.8
2018,7,1,8,45,849.5,96.0,2.15,24.0,688.5,843.72,629.5
2018,7,1,9,0,863.0,98.0,2.2,24.6,732.0,882.61,652.56
2018,7,1,9,15,871.0,101.0,2.25,25.15,770.0,915.38,671.46
2018,7,1,9,30,879.0,104.0,2.3,25.7,808.0,945.46,688.51
2018,7,1,9,45,884.0,107.5,2.35,26.2,841.0,970.35,702.25
2018,7,1,10,0,889.0,111.0,2.4,26.7,874.0,992.11,714.01
2018,7,1,10,15,895.5,112.0,2.5,27.1,901.5,1009.48,723.78
2018,7,1,10,30,902.0,113.0,2.6,27.5,929.0,1023.58,731.58
2018,7,1,10,45,905.5,114.5,2.65,27.9,949.5,1031.8,735.27
2018,7,1,11,0,909.0,116.0,2.7,28.3,970.0,1036.54,736.91
2018,7,1,11,15,911.5,116.5,2.8,28.5,983.5,1035.76,736.28
2018,7,1,11,30,914.0,117.0,2.9,28.7,997.0,1031.49,733.57
2018,7,1,11,45,915.0,117.5,3.0,28.85,1003.0,1022.27,727.98
2018,7,1,12,0,916.0,118.0,3.1,29.0,1009.0,1009.68,720.34
2018,7,1,12,15,909.0,122.5,3.2,28.95,1005.5,990.0,708.78
2018,7,1,12,30,902.0,127.0,3.3,28.9,1002.0,967.35,695.33
2018,7,1,12,45,891.5,131.5,3.4,28.85,990.0,938.71,677.92
2018,7,1,13,0,881.0,136.0,3.5,28.8,978.0,907.6,658.78
2018,7,1,13,15,876.0,136.5,3.6,28.6,961.5,875.25,639.04
2018,7,1,13,30,871.0,137.0,3.7,28.4,945.0,840.5,617.48
2018,7,1,13,45,864.5,136.0,3.75,28.25,921.5,801.02,592.11
2018,7,1,14,0,858.0,135.0,3.8,28.1,898.0,759.6,565.15
2018,7,1,14,15,850.0,134.0,3.8,27.8,868.5,715.39,535.04
2018,7,1,14,30,842.0,133.0,3.8,27.5,839.0,669.75,502.48
2018,7,1,14,45,831.0,131.5,3.8,27.25,803.5,619.43,465.65
2018,7,1,15,0,820.0,130.0,3.8,27.0,768.0,568.98,427.71
2018,7,1,15,15,807.0,127.5,3.8,27.0,727.5,516.24,386.62
2018,7,1,15,30,794.0,125.0,3.8,27.0,687.0,463.57,344.44
2018,7,1,15,45,777.5,121.5,3.75,26.3,642.0,408.95,300.51
2018,7,1,16,0,761.0,118.0,3.7,25.6,597.0,355.28,256.07
2018,7,1,16,15,739.5,114.0,3.65,25.15,549.0,296.66,206.89
2018,7,1,16,30,718.0,110.0,3.6,24.7,501.0,243.86,162.09
2018,7,1,16,45,690.5,105.0,3.5,24.25,451.0,191.45,119.09
2018,7,1,17,0,663.0,100.0,3.4,23.8,401.0,142.12,82.13
2018,7,1,17,15,626.5,94.0,3.3,23.25,350.5,94.82,54.32
2018,7,1,17,30,590.0,88.0,3.2,22.7,300.0,59.41,45.74
2018,7,1,17,45,541.0,80.5,3.05,22.1,251.5,56.44,43.42
2018,7,1,18,0,492.0,73.0,2.9,21.5,203.0,53.26,40.79
