Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,16,15,851.0,76.5,3.3,27.3,574.5,308.0,210.87
2018,7,11,16,30,832.0,74.0,3.3,26.8,525.0,251.27,162.57
2018,7,11,16,45,807.0,72.0,3.3,26.3,473.5,189.84,112.14
2018,7,11,17,0,782.0,70.0,3.3,25.8,422.0,136.62,72.17
2018,7,11,17,15,748.5,66.0,3.2,25.1,369.5,84.26,41.78
2018,7,11,17,30,715.0,62.0,3.1,24.4,317.0,44.29,32.49
2018,7,11,17,45,667.0,57.5,3.05,23.7,265.5,42.49,31.14
2018,7,11,18,0,619.0,53.0,3.0,23.0,214.0,40.63,29.63
2018,7,11,18,15,547.5,47.5,2.85,22.2,166.5,34.52,24.31
2018,7,11,18,30,476.0,42.0,2.7,21.4,119.0,31.9,21.82
2018,7,11,18,45,364.0,33.5,2.55,20.55,80.5,26.43,16.58
2018,7,11,19,0,252.0,25.0,2.4,19.7,42.0,20.74,7.82
2018,7,11,19,15,134.0,13.5,2.25,19.25,22.0,12.87,0.0
2018,7,11,19,30,16.0,2.0,2.1,18.8,2.0,0.0,0.0
2018,7,11,19,45,8.0,1.0,2.0,18.4,1.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.75,17.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.6,17.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.25,17.15,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,0.55,16.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,0.65,16.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,0.8,16.3,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,0.8,16.2,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,0.8,15.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,12,4,45,9.5,2.0,1.15,16.05,2.0,0.0,0.0
2018,7,12,5,0,19.0,4.0,1.3,16.2,4.0,6.19,0.0
2018,7,12,5,15,30.0,14.5,1.4,16.55,16.5,20.63,0.0
2018,7,12,5,30,41.0,25.0,1.5,16.9,29.0,37.6,22.26
2018,7,12,5,45,30.5,43.5,1.6,17.2,47.5,53.18,37.55
2018,7,12,6,0,20.0,62.0,1.7,17.5,66.0,70.22,52.86
2018,7,12,6,15,29.5,76.5,1.7,17.9,84.0,89.36,69.25
2018,7,12,6,30,39.0,91.0,1.7,18.3,102.0,109.58,86.27
2018,7,12,6,45,60.0,107.0,1.7,18.65,128.0,138.35,110.12
2018,7,12,7,0,81.0,123.0,1.7,19.0,154.0,176.24,141.03
2018,7,12,7,15,67.5,152.5,1.8,19.5,181.0,195.74,155.92
2018,7,12,7,30,54.0,182.0,1.9,20.0,208.0,220.79,174.79
2018,7,12,7,45,117.0,208.5,2.0,20.5,272.0,304.29,240.67
2018,7,12,8,0,180.0,235.0,2.1,21.0,336.0,384.23,301.98
2018,7,12,8,15,449.5,181.0,2.15,21.4,464.0,565.15,441.66
2018,7,12,8,30,719.0,127.0,2.2,21.8,592.0,749.63,574.49
2018,7,12,8,45,747.5,125.0,2.3,22.2,638.0,792.7,601.06
2018,7,12,9,0,776.0,123.0,2.4,22.6,684.0,838.18,630.19
2018,7,12,9,15,786.5,126.5,2.5,23.05,722.0,872.14,651.04
2018,7,12,9,30,797.0,130.0,2.6,23.5,760.0,903.76,670.3
2018,7,12,9,45,817.0,125.5,2.65,23.9,796.0,925.36,682.55
2018,7,12,10,0,837.0,121.0,2.7,24.3,832.0,952.56,698.57
2018,7,12,10,15,843.0,123.5,2.8,24.7,859.5,970.74,709.02
2018,7,12,10,30,849.0,126.0,2.9,25.1,887.0,985.77,717.54
2018,7,12,10,45,853.5,127.0,3.0,25.45,907.5,994.52,722.22
2018,7,12,11,0,858.0,128.0,3.1,25.8,928.0,999.97,724.9
2018,7,12,11,15,862.0,128.0,3.05,26.0,942.0,1000.58,723.8
2018,7,12,11,30,866.0,128.0,3.0,26.2,956.0,997.85,720.7
2018,7,12,11,45,868.0,128.0,3.0,26.4,963.0,989.81,714.73
2018,7,12,12,0,870.0,128.0,3.0,26.6,970.0,978.52,706.82
2018,7,12,12,15,870.5,127.5,2.9,26.65,969.0,962.13,695.35
2018,7,12,12,30,871.0,127.0,2.8,26.7,968.0,942.69,682.03
2018,7,12,12,45,870.5,126.0,2.7,26.8,960.5,918.89,665.83
2018,7,12,13,0,870.0,125.0,2.6,26.9,953.0,892.23,647.85
2018,7,12,13,15,868.5,123.0,2.5,27.0,938.0,861.03,626.92
2018,7,12,13,30,867.0,121.0,2.4,27.1,923.0,827.23,604.3
2018,7,12,13,45,864.0,118.5,2.3,27.2,901.0,789.33,578.9
2018,7,12,14,0,861.0,116.0,2.2,27.3,879.0,749.22,551.95
2018,7,12,14,15,817.5,133.5,2.2,27.35,838.5,696.57,516.04
2018,7,12,14,30,774.0,151.0,2.2,27.4,798.0,645.48,479.19
2018,7,12,14,45,587.5,228.5,2.15,27.45,707.5,560.5,415.88
2018,7,12,15,0,401.0,306.0,2.1,27.5,617.0,490.87,363.4
2018,7,12,15,15,481.0,260.0,2.1,27.5,613.0,467.38,346.23
2018,7,12,15,30,561.0,214.0,2.1,27.5,609.0,435.42,321.2
2018,7,12,15,45,672.5,155.0,2.1,27.3,598.0,395.34,288.42
2018,7,12,16,0,784.0,96.0,2.1,27.1,587.0,346.73,246.56
2018,7,12,16,15,766.0,92.0,2.1,26.9,540.0,291.82,200.35
2018,7,12,16,30,748.0,88.0,2.1,26.7,493.0,238.43,155.15
2018,7,12,16,45,704.5,89.5,2.1,26.45,440.5,187.14,113.86
2018,7,12,17,0,661.0,91.0,2.1,26.2,388.0,135.82,76.24
2018,7,12,17,15,635.0,83.5,2.05,25.75,340.0,87.66,47.62
2018,7,12,17,30,609.0,76.0,2.0,25.3,292.0,50.37,37.55
2018,7,12,17,45,494.5,76.5,2.0,24.8,233.5,53.31,40.26
2018,7,12,18,0,380.0,77.0,2.0,24.3,175.0,56.05,42.69
2018,7,12,18,15,301.0,65.0,1.9,23.6,132.0,48.34,36.01
2018,7,12,18,30,222.0,53.0,1.8,22.9,89.0,40.27,28.79
2018,7,12,18,45,154.0,38.5,1.7,22.25,59.5,31.42,20.57
2018,7,12,19,0,86.0,24.0,1.6,21.6,30.0,19.89,6.87
2018,7,12,19,15,47.5,13.0,1.6,21.15,16.0,12.39,0.0
2018,7,12,19,30,9.0,2.0,1.6,20.7,2.0,0.0,0.0
2018,7,12,19,45,4.5,1.0,1.6,20.3,1.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.6,19.9,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.9,18.75,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.65,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,13,4,45,15.5,2.5,1.35,15.6,2.5,0.0,0.0
2018,7,13,5,0,31.0,5.0,1.3,15.7,5.0,8.62,0.0
2018,7,13,5,15,139.0,17.5,1.2,16.1,28.5,41.38,0.0
2018,7,13,5,30,247.0,30.0,1.1,16.5,52.0,101.62,64.41
2018,7,13,5,45,342.5,39.5,1.05,16.95,90.5,154.81,111.87
2018,7,13,6,0,438.0,49.0,1.0,17.4,129.0,218.76,166.52
2018,7,13,6,15,503.0,55.5,0.95,17.95,175.5,277.42,216.92
2018,7,13,6,30,568.0,62.0,0.9,18.5,222.0,342.51,270.96
2018,7,13,6,45,613.0,67.0,0.85,19.1,271.5,401.73,318.49
2018,7,13,7,0,658.0,72.0,0.8,19.7,321.0,464.52,366.71
2018,7,13,7,15,691.0,76.5,0.75,20.4,371.5,521.08,408.08
2018,7,13,7,30,724.0,81.0,0.7,21.1,422.0,580.8,449.91
2018,7,13,7,45,749.0,83.5,0.65,21.8,471.0,633.84,484.92
2018,7,13,8,0,774.0,86.0,0.6,22.5,520.0,687.03,517.44
2018,7,13,8,15,793.0,88.0,0.55,23.25,567.0,734.76,545.09
2018,7,13,8,30,812.0,90.0,0.5,24.0,614.0,775.96,567.65
2018,7,13,8,45,827.0,92.0,0.5,24.7,658.0,817.82,591.08
2018,7,13,9,0,842.0,94.0,0.5,25.4,702.0,857.94,612.91
2018,7,13,9,15,848.5,98.5,0.6,26.0,740.0,891.04,632.14
2018,7,13,9,30,855.0,103.0,0.7,26.6,778.0,921.42,649.68
2018,7,13,9,45,858.5,107.0,0.75,27.15,810.0,945.52,662.47
2018,7,13,10,0,862.0,111.0,0.8,27.7,842.0,966.49,673.41
2018,7,13,10,15,869.0,112.0,0.95,28.05,870.0,984.54,685.09
2018,7,13,10,30,876.0,113.0,1.1,28.4,898.0,999.41,694.85
2018,7,13,10,45,881.5,113.5,1.25,28.7,919.0,1008.96,701.52
2018,7,13,11,0,887.0,114.0,1.4,29.0,940.0,1015.14,706.18
2018,7,13,11,15,890.5,114.5,1.55,29.2,954.5,1015.87,707.81
2018,7,13,11,30,894.0,115.0,1.7,29.4,969.0,1013.14,707.35
2018,7,13,11,45,896.5,114.0,1.8,29.6,975.5,1004.5,702.6
2018,7,13,12,0,899.0,113.0,1.9,29.8,982.0,992.5,695.85
2018,7,13,12,15,900.0,112.5,2.05,29.8,982.0,976.26,687.58
2018,7,13,12,30,901.0,112.0,2.2,29.8,982.0,956.82,677.21
2018,7,13,12,45,901.5,110.0,2.3,29.85,974.0,932.36,662.93
2018,7,13,13,0,902.0,108.0,2.4,29.9,966.0,904.9,646.62
2018,7,13,13,15,900.0,106.5,2.5,29.85,950.5,872.85,627.45
2018,7,13,13,30,898.0,105.0,2.6,29.8,935.0,838.12,606.32
2018,7,13,13,45,893.5,104.5,2.65,29.75,913.0,799.83,582.24
2018,7,13,14,0,889.0,104.0,2.7,29.7,891.0,759.32,556.43
2018,7,13,14,15,883.0,102.5,2.75,29.55,862.0,714.82,527.78
2018,7,13,14,30,877.0,101.0,2.8,29.4,833.0,668.63,495.65
2018,7,13,14,45,869.0,99.0,2.9,29.3,798.5,619.28,460.25
2018,7,13,15,0,861.0,97.0,3.0,29.2,764.0,568.86,422.94
2018,7,13,15,15,850.0,94.5,3.0,29.2,723.5,515.63,381.99
2018,7,13,15,30,839.0,92.0,3.0,29.2,683.0,462.09,339.58
2018,7,13,15,45,825.0,90.0,3.05,28.7,639.0,407.7,295.99
2018,7,13,16,0,811.0,88.0,3.1,28.2,595.0,353.79,251.39
2018,7,13,16,15,793.5,85.0,3.15,27.8,548.0,293.65,201.11
2018,7,13,16,30,776.0,82.0,3.2,27.4,501.0,239.64,155.2
2018,7,13,16,45,752.0,78.5,3.25,27.05,451.5,185.78,110.89
2018,7,13,17,0,728.0,75.0,3.3,26.7,402.0,134.53,72.49
2018,7,13,17,15,695.5,70.5,3.3,26.05,351.5,84.85,43.75
2018,7,13,17,30,663.0,66.0,3.3,25.4,301.0,47.46,35.06
2018,7,13,17,45,616.5,61.0,3.3,24.8,252.0,41.34,30.0
2018,7,13,18,0,570.0,56.0,3.3,24.2,203.0,39.47,28.46
2018,7,13,18,15,500.0,49.0,3.2,23.45,157.0,35.79,25.25
2018,7,13,18,30,430.0,42.0,3.1,22.7,111.0,31.94,21.69
2018,7,13,18,45,323.0,33.0,3.0,21.9,74.5,26.03,16.08
2018,7,13,19,0,216.0,24.0,2.9,21.1,38.0,19.84,6.49
2018,7,13,19,15,114.0,13.0,2.9,20.6,20.0,12.39,0.0
2018,7,13,19,30,12.0,2.0,2.9,20.1,2.0,0.0,0.0
2018,7,13,19,45,6.0,1.0,2.85,19.6,1.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,2.75,18.8,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,2.65,18.2,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.35,16.8,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,14,4,45,20.0,2.5,1.9,14.85,2.5,0.0,0.0
2018,7,14,5,0,40.0,5.0,1.9,14.9,5.0,4.77,0.0
2018,7,14,5,15,165.5,16.5,1.9,15.35,29.0,44.98,0.0
2018,7,14,5,30,291.0,28.0,1.9,15.8,53.0,109.55,68.59
2018,7,14,5,45,389.5,36.0,1.9,16.25,93.0,164.51,118.81
2018,7,14,6,0,488.0,44.0,1.9,16.7,133.0,230.29,175.91
2018,7,14,6,15,551.5,49.5,1.9,17.35,180.0,289.75,228.02
2018,7,14,6,30,615.0,55.0,1.9,18.0,227.0,355.49,283.75
2018,7,14,6,45,658.0,59.5,1.9,18.65,277.5,414.29,332.26
2018,7,14,7,0,701.0,64.0,1.9,19.3,328.0,477.71,382.42
2018,7,14,7,15,731.5,68.0,1.9,20.0,379.0,535.81,426.5
2018,7,14,7,30,762.0,72.0,1.9,20.7,430.0,595.19,469.86
2018,7,14,7,45,785.0,74.5,1.9,21.4,479.5,648.49,506.4
2018,7,14,8,0,808.0,77.0,1.9,22.1,529.0,696.94,537.49
2018,7,14,8,15,826.0,79.0,1.9,22.9,576.5,744.98,567.36
2018,7,14,8,30,844.0,81.0,1.9,23.7,624.0,791.96,595.78
2018,7,14,8,45,858.0,83.0,1.95,24.45,668.5,834.16,620.92
2018,7,14,9,0,872.0,85.0,2.0,25.2,713.0,874.45,644.44
2018,7,14,9,15,882.0,86.0,2.05,25.8,752.0,907.82,663.49
2018,7,14,9,30,892.0,87.0,2.1,26.4,791.0,938.61,680.76
2018,7,14,9,45,900.0,88.5,2.15,26.95,825.0,965.27,695.41
2018,7,14,10,0,908.0,90.0,2.2,27.5,859.0,988.88,708.1
2018,7,14,10,15,914.0,91.0,2.25,27.95,887.0,1006.79,717.48
2018,7,14,10,30,920.0,92.0,2.3,28.4,915.0,1021.33,724.85
2018,7,14,10,45,924.5,92.5,2.35,28.85,936.5,1030.38,728.88
2018,7,14,11,0,929.0,93.0,2.4,29.3,958.0,1035.89,730.84
2018,7,14,11,15,932.0,93.0,2.5,29.5,972.0,1035.78,730.7
2018,7,14,11,30,935.0,93.0,2.6,29.7,986.0,1032.08,728.46
2018,7,14,11,45,936.5,94.0,2.7,29.9,993.5,1024.32,723.77
2018,7,14,12,0,938.0,95.0,2.8,30.1,1001.0,1013.03,716.95
2018,7,14,12,15,938.0,94.5,2.9,30.15,1000.0,995.34,706.58
2018,7,14,12,30,938.0,94.0,3.0,30.2,999.0,974.35,694.13
2018,7,14,12,45,936.0,94.0,3.1,30.25,990.5,948.79,678.72
2018,7,14,13,0,934.0,94.0,3.2,30.3,982.0,920.19,661.26
2018,7,14,13,15,931.0,94.0,3.3,30.25,966.5,887.8,641.48
2018,7,14,13,30,928.0,94.0,3.4,30.2,951.0,852.68,619.69
2018,7,14,13,45,924.0,93.0,3.5,30.15,928.5,813.25,594.79
2018,7,14,14,0,920.0,92.0,3.6,30.1,906.0,771.5,568.02
2018,7,14,14,15,914.5,90.5,3.65,29.85,877.0,726.08,538.62
2018,7,14,14,30,909.0,89.0,3.7,29.6,848.0,678.85,506.02
2018,7,14,14,45,901.0,88.0,3.8,29.4,813.0,628.94,469.89
2018,7,14,15,0,893.0,87.0,3.9,29.2,778.0,577.87,431.77
2018,7,14,15,15,882.5,85.5,3.9,29.2,737.5,524.17,390.0
2018,7,14,15,30,872.0,84.0,3.9,29.2,697.0,470.04,346.68
2018,7,14,15,45,858.5,81.5,3.95,28.5,652.0,413.67,301.36
2018,7,14,16,0,845.0,79.0,4.0,27.8,607.0,357.69,254.87
2018,7,14,16,15,827.5,76.5,4.0,27.3,559.0,301.2,206.8
2018,7,14,16,30,810.0,74.0,4.0,26.8,511.0,246.02,159.56
2018,7,14,16,45,786.5,71.0,4.0,26.25,460.5,185.2,109.51
2018,7,14,17,0,763.0,68.0,4.0,25.7,410.0,132.41,69.75
2018,7,14,17,15,732.0,64.5,3.95,25.1,359.5,81.57,40.37
2018,7,14,17,30,701.0,61.0,3.9,24.5,309.0,43.55,31.84
2018,7,14,17,45,656.5,56.0,3.85,23.85,258.5,41.31,30.1
2018,7,14,18,0,612.0,51.0,3.8,23.2,208.0,38.97,28.16
2018,7,14,18,15,544.0,45.0,3.65,22.5,161.5,32.56,22.57
2018,7,14,18,30,476.0,39.0,3.5,21.8,115.0,29.4,19.6
2018,7,14,18,45,368.0,31.0,3.4,21.1,77.5,24.27,14.64
2018,7,14,19,0,260.0,23.0,3.3,20.4,40.0,18.93,5.55
2018,7,14,19,15,138.5,13.0,3.25,19.95,21.0,12.39,0.0
2018,7,14,19,30,17.0,3.0,3.2,19.5,2.0,0.0,0.0
2018,7,14,19,45,8.5,1.5,3.1,19.0,1.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.0,18.25,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,2.95,17.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,2.85,17.3,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,1.95,14.05,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,15,4,45,25.0,2.5,1.6,14.0,2.5,0.0,0.0
2018,7,15,5,0,50.0,5.0,1.6,14.1,5.0,4.77,0.0
2018,7,15,5,15,192.0,15.5,1.55,14.55,29.5,48.52,0.0
2018,7,15,5,30,334.0,26.0,1.5,15.0,54.0,116.92,72.17
2018,7,15,5,45,433.5,33.0,1.45,15.5,95.0,173.64,124.99
2018,7,15,6,0,533.0,40.0,1.4,16.0,136.0,239.32,182.31
2018,7,15,6,15,595.5,45.0,1.4,16.8,184.5,300.51,235.86
2018,7,15,6,30,658.0,50.0,1.4,17.6,233.0,367.71,292.5
2018,7,15,6,45,699.5,54.0,1.4,18.35,284.0,428.72,342.32
2018,7,15,7,0,741.0,58.0,1.4,19.1,335.0,492.8,392.37
2018,7,15,7,15,771.0,61.0,1.45,19.85,387.0,551.37,436.48
2018,7,15,7,30,801.0,64.0,1.5,20.6,439.0,607.11,476.99
2018,7,15,7,45,823.5,66.0,1.5,21.35,489.5,660.94,512.75
2018,7,15,8,0,846.0,68.0,1.5,22.1,540.0,714.61,546.86
2018,7,15,8,15,862.5,70.0,1.55,22.85,588.5,763.09,576.93
2018,7,15,8,30,879.0,72.0,1.6,23.6,637.0,810.29,605.57
2018,7,15,8,45,892.5,73.5,1.6,24.35,682.0,852.79,630.0
2018,7,15,9,0,906.0,75.0,1.6,25.1,727.0,893.26,652.66
2018,7,15,9,15,913.0,78.0,1.7,25.7,766.5,927.2,672.36
2018,7,15,9,30,920.0,81.0,1.8,26.3,806.0,958.27,690.15
2018,7,15,9,45,924.0,85.0,1.95,26.9,840.0,984.52,705.41
2018,7,15,10,0,928.0,89.0,2.1,27.5,874.0,1007.44,718.55
2018,7,15,10,15,934.5,89.5,2.15,27.95,902.5,1025.61,728.02
2018,7,15,10,30,941.0,90.0,2.2,28.4,931.0,1040.37,735.44
2018,7,15,10,45,946.0,90.0,2.3,28.85,953.0,1049.56,740.09
2018,7,15,11,0,951.0,90.0,2.4,29.3,975.0,1055.14,742.63
2018,7,15,11,15,954.5,90.5,2.55,29.45,990.0,1056.06,743.82
2018,7,15,11,30,958.0,91.0,2.7,29.6,1005.0,1053.29,742.8
2018,7,15,11,45,960.0,91.0,2.85,29.8,1012.5,1044.83,738.13
2018,7,15,12,0,962.0,91.0,3.0,30.0,1020.0,1032.75,731.24
2018,7,15,12,15,961.0,92.0,3.1,30.0,1019.0,1015.23,721.09
2018,7,15,12,30,960.0,93.0,3.2,30.0,1018.0,994.32,708.81
2018,7,15,12,45,956.5,94.0,3.3,30.0,1009.0,967.83,692.93
2018,7,15,13,0,953.0,95.0,3.4,30.0,1000.0,938.28,674.99
2018,7,15,13,15,950.5,94.5,3.45,29.9,984.5,905.23,654.59
2018,7,15,13,30,948.0,94.0,3.5,29.8,969.0,869.35,632.19
2018,7,15,13,45,944.5,92.5,3.55,29.7,946.0,829.08,606.65
2018,7,15,14,0,941.0,91.0,3.6,29.6,923.0,786.38,579.2
2018,7,15,14,15,935.5,89.5,3.7,29.35,893.5,740.04,549.45
2018,7,15,14,30,930.0,88.0,3.8,29.1,864.0,691.83,516.45
2018,7,15,14,45,922.5,87.0,3.85,28.85,828.5,641.19,479.73
2018,7,15,15,0,915.0,86.0,3.9,28.6,793.0,589.3,440.95
2018,7,15,15,15,904.5,84.5,3.9,28.6,752.0,534.43,398.25
2018,7,15,15,30,894.0,83.0,3.9,28.6,711.0,479.09,353.93
2018,7,15,15,45,881.5,80.5,4.0,27.9,665.5,421.86,307.88
2018,7,15,16,0,869.0,78.0,4.1,27.2,620.0,364.89,260.47
2018,7,15,16,15,852.5,75.5,4.05,26.7,571.5,307.29,211.24
2018,7,15,16,30,836.0,73.0,4.0,26.2,523.0,250.85,162.73
2018,7,15,16,45,813.0,70.0,4.0,25.7,471.5,194.32,115.82
2018,7,15,17,0,790.0,67.0,4.0,25.2,420.0,134.25,70.28
2018,7,15,17,15,758.0,63.5,3.95,24.55,368.0,81.75,40.02
2018,7,15,17,30,726.0,60.0,3.9,23.9,316.0,42.87,31.35
2018,7,15,17,45,680.5,55.5,3.8,23.2,264.5,41.0,29.92
2018,7,15,18,0,635.0,51.0,3.7,22.5,213.0,39.08,28.34
2018,7,15,18,15,565.0,45.0,3.6,21.75,165.0,32.65,22.72
2018,7,15,18,30,495.0,39.0,3.5,21.0,117.0,29.48,19.73
2018,7,15,18,45,381.0,31.0,3.4,20.25,78.5,24.34,14.73
2018,7,15,19,0,267.0,23.0,3.3,19.5,40.0,19.01,5.15
2018,7,15,19,15,142.0,13.0,3.25,19.05,21.0,12.39,0.0
2018,7,15,19,30,17.0,3.0,3.2,18.6,2.0,0.0,0.0
2018,7,15,19,45,8.5,1.5,3.1,18.15,1.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,16,4,45,24.5,3.0,1.9,13.6,2.5,0.0,0.0
2018,7,16,5,0,49.0,6.0,1.9,13.7,5.0,0.0,0.0
2018,7,16,5,15,194.0,16.0,1.9,14.2,29.5,49.17,0.0
2018,7,16,5,30,339.0,26.0,1.9,14.7,54.0,117.38,71.54
2018,7,16,5,45,441.5,33.5,1.9,15.15,96.0,176.19,126.92
2018,7,16,6,0,544.0,41.0,1.9,15.6,138.0,245.51,187.57
2018,7,16,6,15,607.5,46.0,1.9,16.35,187.0,306.0,241.05
2018,7,16,6,30,671.0,51.0,1.9,17.1,236.0,374.34,299.19
2018,7,16,6,45,713.5,54.5,1.9,17.85,288.0,436.03,350.06
2018,7,16,7,0,756.0,58.0,1.9,18.6,340.0,500.83,401.22
2018,7,16,7,15,786.0,61.0,1.9,19.4,392.5,560.17,446.06
2018,7,16,7,30,816.0,64.0,1.9,20.2,445.0,616.66,487.11
2018,7,16,7,45,838.0,66.5,1.9,20.95,496.5,671.44,523.83
2018,7,16,8,0,860.0,69.0,1.9,21.7,548.0,725.99,558.83
2018,7,16,8,15,876.5,71.0,1.95,22.55,597.0,775.06,589.27
2018,7,16,8,30,893.0,73.0,2.0,23.4,646.0,822.82,618.2
2018,7,16,8,45,905.5,74.5,2.05,24.25,690.5,864.98,642.81
2018,7,16,9,0,918.0,76.0,2.1,25.1,735.0,905.0,665.64
2018,7,16,9,15,927.0,78.0,2.15,25.8,775.5,940.01,685.28
2018,7,16,9,30,936.0,80.0,2.2,26.5,816.0,972.22,702.95
2018,7,16,9,45,942.5,82.0,2.25,27.15,851.0,999.04,717.2
2018,7,16,10,0,949.0,84.0,2.3,27.8,886.0,1022.61,729.38
2018,7,16,10,15,954.5,85.0,2.4,28.3,914.5,1040.7,739.12
2018,7,16,10,30,960.0,86.0,2.5,28.8,943.0,1055.26,746.76
2018,7,16,10,45,964.0,86.0,2.55,29.3,964.5,1063.62,750.11
2018,7,16,11,0,968.0,86.0,2.6,29.8,986.0,1068.3,751.32
2018,7,16,11,15,970.5,86.5,2.7,30.05,1000.5,1068.25,751.03
2018,7,16,11,30,973.0,87.0,2.8,30.3,1015.0,1064.45,748.53
2018,7,16,11,45,974.0,87.0,2.9,30.55,1021.5,1054.92,742.58
2018,7,16,12,0,975.0,87.0,3.0,30.8,1028.0,1041.73,734.44
2018,7,16,12,15,973.0,89.0,3.1,30.8,1027.0,1024.08,724.3
2018,7,16,12,30,971.0,91.0,3.2,30.8,1026.0,1002.99,711.99
2018,7,16,12,45,967.5,92.0,3.3,30.8,1017.0,976.25,696.04
2018,7,16,13,0,964.0,93.0,3.4,30.8,1008.0,946.4,678.02
2018,7,16,13,15,961.5,92.0,3.45,30.7,992.0,912.53,657.22
2018,7,16,13,30,959.0,91.0,3.5,30.6,976.0,875.8,634.39
2018,7,16,13,45,955.0,90.5,3.55,30.5,953.0,835.65,609.07
2018,7,16,14,0,951.0,90.0,3.6,30.4,930.0,793.08,581.86
2018,7,16,14,15,945.5,89.0,3.65,30.2,900.5,746.74,551.97
2018,7,16,14,30,940.0,88.0,3.7,30.0,871.0,698.5,518.92
2018,7,16,14,45,932.0,86.5,3.7,29.85,835.0,646.59,481.2
2018,7,16,15,0,924.0,85.0,3.7,29.7,799.0,593.46,441.51
2018,7,16,15,15,913.5,83.5,3.7,29.7,757.5,538.08,398.73
2018,7,16,15,30,903.0,82.0,3.7,29.7,716.0,482.22,354.29
2018,7,16,15,45,890.5,80.0,3.65,29.15,670.5,424.9,308.06
2018,7,16,16,0,878.0,78.0,3.6,28.6,625.0,367.8,260.58
2018,7,16,16,15,861.0,75.5,3.55,28.2,576.0,309.49,211.11
2018,7,16,16,30,844.0,73.0,3.5,27.8,527.0,252.4,162.4
2018,7,16,16,45,821.0,70.0,3.45,27.4,475.0,195.34,115.38
2018,7,16,17,0,798.0,67.0,3.4,27.0,423.0,134.77,69.84
2018,7,16,17,15,766.5,63.5,3.3,26.4,370.5,81.78,39.64
2018,7,16,17,30,735.0,60.0,3.2,25.8,318.0,42.94,31.15
2018,7,16,17,45,688.5,55.5,3.1,25.2,266.0,41.08,29.72
2018,7,16,18,0,642.0,51.0,3.0,24.6,214.0,39.15,28.14
2018,7,16,18,15,571.0,45.5,2.8,23.7,166.0,33.14,22.93
2018,7,16,18,30,500.0,40.0,2.6,22.8,118.0,30.44,20.37
2018,7,16,18,45,376.0,31.5,2.4,21.95,78.0,24.88,15.02
2018,7,16,19,0,252.0,23.0,2.2,21.1,38.0,19.09,4.54
2018,7,16,19,15,126.0,11.5,2.2,20.6,19.0,10.96,0.0
2018,7,16,19,30,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,16,19,45,0.0,0.0,2.15,19.6,0.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.05,18.8,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,1.75,17.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.05,15.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.0,15.55,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,0.9,15.15,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,17,4,45,23.5,3.0,1.05,15.5,2.5,0.0,0.0
2018,7,17,5,0,47.0,6.0,1.1,15.7,5.0,0.0,0.0
2018,7,17,5,15,190.0,16.0,1.2,16.2,29.0,48.28,0.0
2018,7,17,5,30,333.0,26.0,1.3,16.7,53.0,115.28,68.53
2018,7,17,5,45,436.5,33.5,1.4,17.2,94.5,174.43,124.25
2018,7,17,6,0,540.0,41.0,1.5,17.7,136.0,243.75,184.26
2018,7,17,6,15,603.5,46.5,1.5,18.4,185.5,304.51,237.38
2018,7,17,6,30,667.0,52.0,1.5,19.1,235.0,373.23,295.13
2018,7,17,6,45,710.0,56.0,1.5,19.8,287.0,435.58,345.88
2018,7,17,7,0,753.0,60.0,1.5,20.5,339.0,501.12,396.9
2018,7,17,7,15,782.5,62.5,1.55,21.35,391.0,559.48,440.49
2018,7,17,7,30,812.0,65.0,1.6,22.2,443.0,614.9,480.37
2018,7,17,7,45,834.0,68.0,1.6,23.05,494.5,670.12,516.73
2018,7,17,8,0,856.0,71.0,1.6,23.9,546.0,725.12,551.26
2018,7,17,8,15,872.0,73.0,1.7,24.6,594.5,773.68,581.64
2018,7,17,8,30,888.0,75.0,1.8,25.3,643.0,820.89,610.64
2018,7,17,8,45,890.0,81.5,1.85,25.95,685.0,859.63,633.18
2018,7,17,9,0,892.0,88.0,1.9,26.6,727.0,895.48,653.62
2018,7,17,9,15,909.0,86.5,1.95,27.25,769.5,933.12,674.99
2018,7,17,9,30,926.0,85.0,2.0,27.9,812.0,968.48,694.64
2018,7,17,9,45,908.5,100.5,2.05,28.5,840.0,986.86,703.55
2018,7,17,10,0,891.0,116.0,2.1,29.1,868.0,1000.71,709.84
2018,7,17,10,15,917.5,105.0,2.15,29.55,902.0,1025.81,723.65
2018,7,17,10,30,944.0,94.0,2.2,30.0,936.0,1048.07,735.57
2018,7,17,10,45,948.0,94.5,2.25,30.4,957.5,1056.82,739.38
2018,7,17,11,0,952.0,95.0,2.3,30.8,979.0,1061.92,741.19
2018,7,17,11,15,954.5,95.5,2.3,31.1,993.0,1061.82,739.69
2018,7,17,11,30,957.0,96.0,2.3,31.4,1007.0,1058.02,736.11
2018,7,17,11,45,958.0,96.0,2.35,31.65,1013.5,1048.55,729.91
2018,7,17,12,0,959.0,96.0,2.4,31.9,1020.0,1035.49,721.65
2018,7,17,12,15,956.5,97.5,2.45,32.0,1018.5,1017.02,710.59
2018,7,17,12,30,954.0,99.0,2.5,32.1,1017.0,995.22,697.51
2018,7,17,12,45,949.0,101.0,2.55,32.15,1007.5,968.38,681.44
2018,7,17,13,0,944.0,103.0,2.6,32.2,998.0,938.57,663.45
2018,7,17,13,15,917.0,117.5,2.7,32.15,975.0,898.87,639.68
2018,7,17,13,30,890.0,132.0,2.8,32.1,952.0,857.6,614.61
2018,7,17,13,45,909.0,115.5,2.85,32.05,935.0,823.1,593.34
2018,7,17,14,0,928.0,99.0,2.9,32.0,918.0,784.54,569.11
2018,7,17,14,15,922.0,98.0,3.0,31.8,888.5,738.73,540.3
2018,7,17,14,30,916.0,97.0,3.1,31.6,859.0,691.12,508.08
2018,7,17,14,45,907.5,95.0,3.15,31.45,823.0,639.48,471.28
2018,7,17,15,0,899.0,93.0,3.2,31.3,787.0,586.73,432.55
2018,7,17,15,15,887.5,91.5,3.2,31.3,745.5,532.02,390.79
2018,7,17,15,30,876.0,90.0,3.2,31.3,704.0,476.96,347.5
2018,7,17,15,45,862.0,87.5,3.3,30.65,658.5,419.95,302.46
2018,7,17,16,0,848.0,85.0,3.4,30.0,613.0,363.38,256.21
2018,7,17,16,15,829.5,82.5,3.4,29.55,564.0,306.2,208.22
2018,7,17,16,30,811.0,80.0,3.4,29.1,515.0,245.05,157.04
2018,7,17,16,45,786.5,76.5,3.45,28.6,463.5,188.9,111.22
2018,7,17,17,0,762.0,73.0,3.5,28.1,412.0,135.41,71.55
2018,7,17,17,15,727.5,69.0,3.45,27.4,360.0,83.91,42.42
2018,7,17,17,30,693.0,65.0,3.4,26.7,308.0,46.94,34.42
2018,7,17,17,45,644.5,59.5,3.35,26.0,256.5,40.47,29.09
2018,7,17,18,0,596.0,54.0,3.3,25.3,205.0,38.13,27.17
2018,7,17,18,15,522.0,48.0,3.15,24.4,158.0,35.21,24.62
2018,7,17,18,30,448.0,42.0,3.0,23.5,111.0,32.24,21.81
2018,7,17,18,45,327.0,32.0,2.85,22.65,72.5,25.38,15.33
2018,7,17,19,0,206.0,22.0,2.7,21.8,34.0,18.14,3.35
2018,7,17,19,15,103.0,11.0,2.6,21.3,17.0,10.48,0.0
2018,7,17,19,30,0.0,0.0,2.5,20.8,0.0,0.0,0.0
2018,7,17,19,45,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.3,19.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.2,19.55,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.1,19.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.8,18.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,1.7,18.25,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,1.55,18.05,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.25,17.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.15,17.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.2,16.15,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,18,4,45,8.0,1.5,1.35,16.25,1.5,0.0,0.0
2018,7,18,5,0,16.0,3.0,1.4,16.3,3.0,0.0,0.0
2018,7,18,5,15,78.5,15.0,1.5,16.65,20.5,27.87,0.0
2018,7,18,5,30,141.0,27.0,1.6,17.0,38.0,70.88,41.39
2018,7,18,5,45,210.5,41.0,1.65,17.35,71.0,116.11,83.44
2018,7,18,6,0,280.0,55.0,1.7,17.7,104.0,167.53,127.79
2018,7,18,6,15,354.5,66.0,1.6,18.3,149.0,225.24,177.01
2018,7,18,6,30,429.0,77.0,1.5,18.9,194.0,290.9,231.74
2018,7,18,6,45,542.0,76.0,1.4,19.5,255.5,374.33,298.88
2018,7,18,7,0,655.0,75.0,1.3,20.1,317.0,464.82,369.1
2018,7,18,7,15,715.0,73.5,1.3,20.95,374.0,530.81,418.32
2018,7,18,7,30,775.0,72.0,1.3,21.8,431.0,602.62,469.99
2018,7,18,7,45,798.0,74.5,1.3,22.6,481.5,656.68,505.93
2018,7,18,8,0,821.0,77.0,1.3,23.4,532.0,705.81,536.45
2018,7,18,8,15,838.5,80.0,1.4,24.1,580.5,755.3,567.67
2018,7,18,8,30,856.0,83.0,1.5,24.8,629.0,803.65,597.53
2018,7,18,8,45,869.5,84.0,1.6,25.5,673.0,844.86,622.18
2018,7,18,9,0,883.0,85.0,1.7,26.2,717.0,884.12,645.3
2018,7,18,9,15,784.5,136.5,1.75,26.85,721.5,881.54,640.65
2018,7,18,9,30,686.0,188.0,1.8,27.5,726.0,867.63,629.24
2018,7,18,9,45,652.5,216.0,1.85,28.2,746.0,878.45,634.02
2018,7,18,10,0,619.0,244.0,1.9,28.9,766.0,884.67,634.96
2018,7,18,10,15,596.5,274.0,2.1,29.2,790.5,899.51,643.67
2018,7,18,10,30,574.0,304.0,2.3,29.5,815.0,909.55,649.2
2018,7,18,10,45,561.0,325.5,2.45,29.75,835.0,919.72,654.88
2018,7,18,11,0,548.0,347.0,2.6,30.0,855.0,926.95,658.7
2018,7,18,11,15,642.0,292.0,2.75,30.1,896.0,962.58,684.91
2018,7,18,11,30,736.0,237.0,2.9,30.2,937.0,994.75,707.02
2018,7,18,11,45,814.0,183.0,3.0,30.25,962.5,1001.6,711.51
2018,7,18,12,0,892.0,129.0,3.1,30.3,988.0,1002.97,712.84
2018,7,18,12,15,912.5,116.0,3.1,30.3,994.0,993.3,706.65
2018,7,18,12,30,933.0,103.0,3.1,30.3,1000.0,979.73,698.16
2018,7,18,12,45,934.5,100.5,3.05,30.3,992.5,954.95,682.22
2018,7,18,13,0,936.0,98.0,3.0,30.3,985.0,926.97,664.34
2018,7,18,13,15,933.0,97.5,2.95,30.35,969.0,893.94,643.04
2018,7,18,13,30,930.0,97.0,2.9,30.4,953.0,858.15,619.92
2018,7,18,13,45,925.0,96.5,2.85,30.45,930.0,818.2,593.96
2018,7,18,14,0,920.0,96.0,2.8,30.5,907.0,775.97,566.34
2018,7,18,14,15,875.5,116.5,2.8,30.45,867.5,723.13,531.56
2018,7,18,14,30,831.0,137.0,2.8,30.4,828.0,671.12,494.36
2018,7,18,14,45,845.0,122.5,2.8,30.35,799.0,626.03,462.16
2018,7,18,15,0,859.0,108.0,2.8,30.3,770.0,577.73,426.57
2018,7,18,15,15,817.0,118.0,2.8,30.3,720.5,516.82,380.46
2018,7,18,15,30,775.0,128.0,2.8,30.3,671.0,461.05,337.01
2018,7,18,15,45,805.0,106.0,2.9,29.8,637.0,409.09,295.63
2018,7,18,16,0,835.0,84.0,3.0,29.3,603.0,357.89,252.74
2018,7,18,16,15,816.5,81.5,3.1,28.75,554.5,301.42,205.45
2018,7,18,16,30,798.0,79.0,3.2,28.2,506.0,240.99,154.86
2018,7,18,16,45,772.5,75.5,3.3,27.65,455.0,185.39,109.45
2018,7,18,17,0,747.0,72.0,3.4,27.1,404.0,132.58,70.26
2018,7,18,17,15,713.0,68.0,3.45,26.3,352.5,81.95,41.63
2018,7,18,17,30,679.0,64.0,3.5,25.5,301.0,46.13,33.92
2018,7,18,17,45,629.5,59.0,3.5,24.7,250.5,40.1,28.95
2018,7,18,18,0,580.0,54.0,3.5,23.9,200.0,38.15,27.36
2018,7,18,18,15,506.5,47.5,3.35,23.1,153.5,34.83,24.43
2018,7,18,18,30,433.0,41.0,3.2,22.3,107.0,31.39,21.2
2018,7,18,18,45,314.5,31.5,3.0,21.5,70.0,24.98,15.04
2018,7,18,19,0,196.0,22.0,2.8,20.7,33.0,18.23,2.63
2018,7,18,19,15,98.0,11.0,2.55,20.4,16.5,10.48,0.0
2018,7,18,19,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,7,18,19,45,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,1.7,19.35,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.05,19.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,0.9,19.35,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,0.95,18.85,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.15,18.25,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.35,17.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.95,17.25,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.45,16.8,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,19,4,45,3.5,1.0,2.45,16.6,1.0,0.0,0.0
2018,7,19,5,0,7.0,2.0,2.4,16.6,2.0,0.0,0.0
2018,7,19,5,15,69.5,15.5,2.25,16.95,20.5,26.73,0.0
2018,7,19,5,30,132.0,29.0,2.1,17.3,39.0,70.89,40.71
2018,7,19,5,45,214.5,44.5,1.95,17.7,75.0,121.39,87.31
2018,7,19,6,0,297.0,60.0,1.8,18.1,111.0,179.04,136.46
2018,7,19,6,15,361.0,72.5,1.7,18.7,155.5,235.15,184.52
2018,7,19,6,30,425.0,85.0,1.6,19.3,200.0,298.05,236.99
2018,7,19,6,45,469.5,95.5,1.5,19.85,247.5,355.17,283.43
2018,7,19,7,0,514.0,106.0,1.4,20.4,295.0,416.2,331.12
2018,7,19,7,15,513.0,121.0,1.35,21.1,334.0,458.12,362.16
2018,7,19,7,30,512.0,136.0,1.3,21.8,373.0,498.78,391.0
2018,7,19,7,45,471.5,165.0,1.2,22.45,402.5,525.77,407.7
2018,7,19,8,0,431.0,194.0,1.1,23.1,432.0,547.56,419.87
2018,7,19,8,15,501.5,190.0,1.1,23.8,491.0,615.88,467.4
2018,7,19,8,30,572.0,186.0,1.1,24.5,550.0,687.89,515.57
2018,7,19,8,45,654.5,168.0,1.1,25.25,613.0,763.93,564.7
2018,7,19,9,0,737.0,150.0,1.1,26.0,676.0,837.21,608.89
2018,7,19,9,15,758.0,149.0,1.2,26.65,717.0,870.82,628.1
2018,7,19,9,30,779.0,148.0,1.3,27.3,758.0,907.06,649.28
2018,7,19,9,45,799.0,144.5,1.35,27.95,794.5,937.6,665.95
2018,7,19,10,0,819.0,141.0,1.4,28.6,831.0,965.79,681.09
2018,7,19,10,15,827.0,143.0,1.5,29.0,859.5,985.44,692.32
2018,7,19,10,30,835.0,145.0,1.6,29.4,888.0,1001.97,701.75
2018,7,19,10,45,841.0,145.5,1.7,29.8,909.5,1002.51,701.43
2018,7,19,11,0,847.0,146.0,1.8,30.2,931.0,1008.93,704.98
2018,7,19,11,15,851.5,145.5,1.9,30.35,945.0,1009.53,705.65
2018,7,19,11,30,856.0,145.0,2.0,30.5,959.0,1006.81,704.4
2018,7,19,11,45,859.0,145.0,2.1,30.7,966.5,999.76,700.41
2018,7,19,12,0,862.0,145.0,2.2,30.9,974.0,989.45,694.47
2018,7,19,12,15,862.5,144.5,2.3,30.9,973.5,973.04,685.33
2018,7,19,12,30,863.0,144.0,2.4,30.9,973.0,953.58,674.28
2018,7,19,12,45,861.0,144.0,2.5,30.95,965.0,929.32,660.0
2018,7,19,13,0,859.0,144.0,2.6,31.0,957.0,902.27,643.85
2018,7,19,13,15,856.5,142.0,2.7,30.9,941.5,870.29,624.76
2018,7,19,13,30,854.0,140.0,2.8,30.8,926.0,835.79,603.82
2018,7,19,13,45,849.0,138.0,2.85,30.75,903.0,796.95,579.33
2018,7,19,14,0,844.0,136.0,2.9,30.7,880.0,756.06,553.21
2018,7,19,14,15,837.0,134.0,2.95,30.5,850.5,711.91,524.01
2018,7,19,14,30,830.0,132.0,3.0,30.3,821.0,665.98,492.05
2018,7,19,14,45,820.0,130.0,3.05,30.15,786.0,616.42,456.54
2018,7,19,15,0,810.0,128.0,3.1,30.0,751.0,566.11,419.46
2018,7,19,15,15,797.0,125.0,3.1,30.0,710.5,512.88,378.81
2018,7,19,15,30,784.0,122.0,3.1,30.0,670.0,459.7,337.05
2018,7,19,15,45,767.5,118.0,3.2,29.35,625.0,404.56,293.61
2018,7,19,16,0,751.0,114.0,3.3,28.7,580.0,350.35,249.5
2018,7,19,16,15,730.0,110.0,3.3,28.25,532.5,291.99,201.15
2018,7,19,16,30,709.0,106.0,3.3,27.8,485.0,239.18,156.85
2018,7,19,16,45,681.5,101.0,3.3,27.3,435.0,186.62,114.29
2018,7,19,17,0,654.0,96.0,3.3,26.8,385.0,137.16,77.79
2018,7,19,17,15,616.0,90.0,3.2,26.15,335.0,89.71,50.69
2018,7,19,17,30,578.0,84.0,3.1,25.5,285.0,57.03,43.21
2018,7,19,17,45,527.0,76.0,3.05,24.85,236.0,53.54,40.45
2018,7,19,18,0,476.0,68.0,3.0,24.2,187.0,49.82,37.34
2018,7,19,18,15,404.0,58.0,2.85,23.5,142.5,44.01,32.26
2018,7,19,18,30,332.0,48.0,2.7,22.8,98.0,36.71,25.66
2018,7,19,18,45,233.0,34.0,2.5,22.05,63.0,26.47,16.17
2018,7,19,19,0,134.0,20.0,2.3,21.3,28.0,15.8,0.68
2018,7,19,19,15,67.0,10.0,2.2,20.95,14.0,9.53,0.0
2018,7,19,19,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,19,19,45,0.0,0.0,1.95,20.25,0.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.7,19.75,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.25,19.15,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.05,18.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.45,17.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.5,17.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.55,16.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.5,16.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,20,4,45,4.5,1.0,1.5,16.55,1.0,0.0,0.0
2018,7,20,5,0,9.0,2.0,1.6,16.7,2.0,0.0,0.0
2018,7,20,5,15,84.5,14.5,1.7,17.2,20.5,28.28,0.0
2018,7,20,5,30,160.0,27.0,1.8,17.7,39.0,74.5,41.24
2018,7,20,5,45,248.5,40.0,1.85,18.15,74.5,125.72,89.54
2018,7,20,6,0,337.0,53.0,1.9,18.6,110.0,184.51,139.83
2018,7,20,6,15,402.5,63.0,2.0,19.35,154.5,240.58,188.18
2018,7,20,6,30,468.0,73.0,2.1,20.1,199.0,307.02,243.87
2018,7,20,6,45,515.0,81.5,2.15,20.8,247.0,366.22,292.4
2018,7,20,7,0,562.0,90.0,2.2,21.5,295.0,429.37,342.37
2018,7,20,7,15,579.5,99.5,2.2,22.25,339.5,479.28,380.19
2018,7,20,7,30,597.0,109.0,2.2,23.0,384.0,529.56,416.92
2018,7,20,7,45,426.0,163.5,2.2,23.75,371.0,492.21,384.59
2018,7,20,8,0,255.0,218.0,2.2,24.5,358.0,432.32,335.08
2018,7,20,8,15,311.0,226.5,2.15,25.2,413.0,494.99,380.91
2018,7,20,8,30,367.0,235.0,2.1,25.9,468.0,561.07,427.27
2018,7,20,8,45,455.5,221.0,2.05,26.65,531.5,645.73,486.02
2018,7,20,9,0,544.0,207.0,2.0,27.4,595.0,722.63,537.61
2018,7,20,9,15,588.0,203.0,2.0,27.95,644.0,778.38,573.18
2018,7,20,9,30,632.0,199.0,2.0,28.5,693.0,829.07,604.48
2018,7,20,9,45,735.5,159.5,1.95,29.05,759.0,892.84,642.62
2018,7,20,10,0,839.0,120.0,1.9,29.6,825.0,954.71,678.39
2018,7,20,10,15,846.5,121.0,1.9,29.95,853.0,973.1,687.37
2018,7,20,10,30,854.0,122.0,1.9,30.3,881.0,988.38,694.9
2018,7,20,10,45,860.0,122.5,1.9,30.65,902.5,998.4,699.26
2018,7,20,11,0,866.0,123.0,1.9,31.0,924.0,1005.11,701.71
2018,7,20,11,15,870.5,122.5,1.95,31.15,938.5,1005.91,701.84
2018,7,20,11,30,875.0,122.0,2.0,31.3,953.0,1003.32,700.05
2018,7,20,11,45,877.5,122.0,2.05,31.5,960.5,995.86,695.25
2018,7,20,12,0,880.0,122.0,2.1,31.7,968.0,985.05,688.5
2018,7,20,12,15,882.5,120.0,2.2,31.7,968.0,969.02,679.68
2018,7,20,12,30,885.0,118.0,2.3,31.7,968.0,949.8,668.86
2018,7,20,12,45,887.0,115.5,2.4,31.7,961.0,926.49,655.41
2018,7,20,13,0,889.0,113.0,2.5,31.7,954.0,900.13,639.93
2018,7,20,13,15,885.5,112.0,2.6,31.55,938.0,867.48,620.64
2018,7,20,13,30,882.0,111.0,2.7,31.4,922.0,832.27,599.46
2018,7,20,13,45,877.5,110.0,2.8,31.3,899.5,793.86,575.76
2018,7,20,14,0,873.0,109.0,2.9,31.2,877.0,753.27,550.27
2018,7,20,14,15,866.5,107.0,3.0,30.9,848.0,708.37,521.87
2018,7,20,14,30,860.0,105.0,3.1,30.6,819.0,661.85,489.82
2018,7,20,14,45,851.0,103.5,3.2,30.35,784.0,612.83,454.84
2018,7,20,15,0,842.0,102.0,3.3,30.1,749.0,562.85,418.03
2018,7,20,15,15,830.0,100.0,3.3,30.1,709.0,510.17,377.46
2018,7,20,15,30,818.0,98.0,3.3,30.1,669.0,457.29,335.56
2018,7,20,15,45,803.0,95.0,3.4,29.35,624.5,398.31,289.05
2018,7,20,16,0,788.0,92.0,3.5,28.6,580.0,343.59,244.16
2018,7,20,16,15,768.5,89.0,3.55,28.1,532.5,288.54,197.8
2018,7,20,16,30,749.0,86.0,3.6,27.6,485.0,235.17,152.58
2018,7,20,16,45,723.0,82.0,3.6,27.1,435.5,181.79,108.97
2018,7,20,17,0,697.0,78.0,3.6,26.6,386.0,131.31,71.57
2018,7,20,17,15,661.0,73.5,3.5,26.0,335.5,78.61,40.8
2018,7,20,17,30,625.0,69.0,3.4,25.4,285.0,45.61,33.49
2018,7,20,17,45,575.0,63.5,3.35,24.8,236.5,43.59,31.93
2018,7,20,18,0,525.0,58.0,3.3,24.2,188.0,41.46,30.16
2018,7,20,18,15,452.0,50.0,3.2,23.65,143.5,37.04,26.25
2018,7,20,18,30,379.0,42.0,3.1,23.1,99.0,32.41,21.94
2018,7,20,18,45,270.0,31.0,3.0,22.55,64.0,24.64,14.57
2018,7,20,19,0,161.0,20.0,2.9,22.0,29.0,15.84,0.0
2018,7,20,19,15,80.5,10.0,2.8,21.65,14.5,9.53,0.0
2018,7,20,19,30,0.0,0.0,2.7,21.3,0.0,0.0,0.0
2018,7,20,19,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.6,20.7,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.5,20.3,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.4,20.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,19.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.3,19.75,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.3,19.6,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.25,19.45,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,19.2,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,19.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.1,18.95,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,18.8,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,18.7,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,18.6,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.85,17.6,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.65,16.9,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.55,16.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.35,16.2,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,7,21,4,45,5.5,1.0,1.3,16.25,1.0,0.0,0.0
2018,7,21,5,0,11.0,2.0,1.3,16.3,2.0,0.0,0.0
2018,7,21,5,15,100.5,14.0,1.35,16.75,21.0,30.45,0.0
2018,7,21,5,30,190.0,26.0,1.4,17.2,40.0,79.72,42.66
2018,7,21,5,45,287.5,37.0,1.45,17.65,76.5,134.49,95.42
2018,7,21,6,0,385.0,48.0,1.5,18.1,113.0,197.1,149.03
2018,7,21,6,15,423.0,59.0,1.55,18.7,153.0,246.89,193.01
2018,7,21,6,30,461.0,70.0,1.6,19.3,193.0,300.42,238.74
2018,7,21,6,45,429.5,91.0,1.65,19.95,225.0,329.53,263.56
2018,7,21,7,0,398.0,112.0,1.7,20.6,257.0,358.01,286.28
2018,7,21,7,15,501.5,110.0,1.65,21.3,321.0,438.48,348.76
2018,7,21,7,30,605.0,108.0,1.6,22.0,385.0,533.57,419.53
2018,7,21,7,45,672.5,101.0,1.55,22.7,442.5,600.71,467.23
2018,7,21,8,0,740.0,94.0,1.5,23.4,500.0,669.58,513.49
2018,7,21,8,15,760.5,96.5,1.5,24.05,547.0,718.1,543.68
2018,7,21,8,30,781.0,99.0,1.5,24.7,594.0,765.86,572.81
2018,7,21,8,45,790.0,104.0,1.55,25.3,636.0,805.57,596.57
2018,7,21,9,0,799.0,109.0,1.6,25.9,678.0,843.18,618.68
2018,7,21,9,15,798.5,117.5,1.65,26.5,713.5,873.74,635.94
2018,7,21,9,30,798.0,126.0,1.7,27.1,749.0,901.27,651.18
2018,7,21,9,45,818.0,123.0,1.75,27.65,786.5,924.82,663.95
2018,7,21,10,0,838.0,120.0,1.8,28.2,824.0,953.92,680.23
2018,7,21,10,15,846.0,121.5,1.9,28.5,852.5,973.34,691.57
2018,7,21,10,30,854.0,123.0,2.0,28.8,881.0,989.65,701.1
2018,7,21,10,45,860.5,122.5,2.15,29.1,902.5,999.16,707.02
2018,7,21,11,0,867.0,122.0,2.3,29.4,924.0,1005.36,710.98
