Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,6,30,461.0,71.0,1.1,18.7,184.0,299.65,237.33
2018,7,31,6,45,518.0,78.5,1.1,19.35,234.0,362.65,288.8
2018,7,31,7,0,575.0,86.0,1.1,20.0,284.0,430.63,342.18
2018,7,31,7,15,619.5,91.0,1.15,20.95,336.5,492.85,389.01
2018,7,31,7,30,664.0,96.0,1.2,21.9,389.0,557.95,436.16
2018,7,31,7,45,695.5,100.5,1.2,22.8,440.5,615.86,476.03
2018,7,31,8,0,727.0,105.0,1.2,23.7,492.0,674.67,514.51
2018,7,31,8,15,751.0,108.0,1.25,24.6,541.0,723.62,544.63
2018,7,31,8,30,775.0,111.0,1.3,25.5,590.0,774.9,575.7
2018,7,31,8,45,794.5,112.5,1.3,26.4,635.5,819.82,601.24
2018,7,31,9,0,814.0,114.0,1.3,27.3,681.0,863.27,625.3
2018,7,31,9,15,824.0,117.5,1.35,28.05,720.5,898.54,644.71
2018,7,31,9,30,834.0,121.0,1.4,28.8,760.0,931.28,662.38
2018,7,31,9,45,840.5,125.0,1.45,29.6,794.5,950.36,671.27
2018,7,31,10,0,847.0,129.0,1.5,30.4,829.0,974.25,683.27
2018,7,31,10,15,855.5,130.0,1.6,30.75,858.0,993.84,694.49
2018,7,31,10,30,864.0,131.0,1.7,31.1,887.0,1010.25,703.84
2018,7,31,10,45,871.5,131.0,1.85,31.4,910.0,1021.33,710.81
2018,7,31,11,0,879.0,131.0,2.0,31.7,933.0,1029.02,715.79
2018,7,31,11,15,883.5,130.5,2.1,31.85,947.5,1029.7,716.39
2018,7,31,11,30,888.0,130.0,2.2,32.0,962.0,1026.89,715.0
2018,7,31,11,45,891.0,130.0,2.3,32.15,970.0,1019.59,710.95
2018,7,31,12,0,894.0,130.0,2.4,32.3,978.0,1008.83,704.84
2018,7,31,12,15,897.0,127.5,2.5,32.35,978.0,992.22,695.43
2018,7,31,12,30,900.0,125.0,2.6,32.4,978.0,972.28,683.97
2018,7,31,12,45,902.5,121.5,2.7,32.45,970.5,947.66,669.52
2018,7,31,13,0,905.0,118.0,2.8,32.5,963.0,919.85,652.97
2018,7,31,13,15,902.5,117.0,2.85,32.45,947.0,887.02,632.98
2018,7,31,13,30,900.0,116.0,2.9,32.4,931.0,851.47,611.08
2018,7,31,13,45,896.0,114.0,3.0,32.35,908.0,811.24,586.19
2018,7,31,14,0,892.0,112.0,3.1,32.3,885.0,768.71,559.44
2018,7,31,14,15,886.0,110.0,3.15,32.15,855.0,722.69,529.8
2018,7,31,14,30,880.0,108.0,3.2,32.0,825.0,674.92,496.51
2018,7,31,14,45,871.5,105.5,3.25,31.8,789.0,623.66,459.91
2018,7,31,15,0,863.0,103.0,3.3,31.6,753.0,571.34,421.42
2018,7,31,15,15,850.5,101.0,3.3,31.6,711.5,516.63,379.52
2018,7,31,15,30,838.0,99.0,3.3,31.6,670.0,461.74,336.23
2018,7,31,15,45,823.5,95.5,3.3,31.0,624.0,400.93,288.13
2018,7,31,16,0,809.0,92.0,3.3,30.4,578.0,344.15,241.51
2018,7,31,16,15,789.5,88.0,3.3,29.9,529.0,286.45,193.27
2018,7,31,16,30,770.0,84.0,3.3,29.4,480.0,230.45,146.33
2018,7,31,16,45,743.0,80.0,3.3,28.95,428.5,175.25,102.04
2018,7,31,17,0,716.0,76.0,3.3,28.5,377.0,123.1,65.0
2018,7,31,17,15,678.0,71.5,3.25,27.7,325.5,68.97,36.54
2018,7,31,17,30,640.0,67.0,3.2,26.9,274.0,45.19,32.96
2018,7,31,17,45,586.0,60.0,3.1,26.05,223.5,41.93,30.34
2018,7,31,18,0,532.0,53.0,3.0,25.2,173.0,38.46,27.39
2018,7,31,18,15,450.5,45.0,2.9,24.35,128.0,33.89,23.31
2018,7,31,18,30,369.0,37.0,2.8,23.5,83.0,29.12,18.79
2018,7,31,18,45,241.0,25.5,2.7,22.6,50.0,20.68,9.55
2018,7,31,19,0,113.0,14.0,2.6,21.7,17.0,13.34,0.0
2018,7,31,19,15,56.5,7.0,2.5,21.2,8.5,0.0,0.0
2018,7,31,19,30,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,2.1,19.45,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,2.0,19.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.9,18.95,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.8,18.7,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.75,18.6,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.65,18.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.75,17.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,1.35,15.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,8,1,5,15,82.5,9.0,1.2,15.85,13.0,21.99,0.0
2018,8,1,5,30,165.0,18.0,1.2,16.3,26.0,61.35,0.0
2018,8,1,5,45,288.5,29.0,1.2,16.75,62.5,125.11,84.45
2018,8,1,6,0,412.0,40.0,1.2,17.2,99.0,195.55,145.8
2018,8,1,6,15,487.0,47.0,1.15,17.95,145.0,256.77,199.14
2018,8,1,6,30,562.0,54.0,1.1,18.7,191.0,325.8,257.34
2018,8,1,6,45,612.0,59.5,1.1,19.45,241.5,387.97,308.36
2018,8,1,7,0,662.0,65.0,1.1,20.2,292.0,452.65,359.21
2018,8,1,7,15,698.0,69.5,1.05,21.15,344.0,513.38,404.25
2018,8,1,7,30,734.0,74.0,1.0,22.1,396.0,576.03,448.56
2018,8,1,7,45,759.5,77.5,0.95,23.1,447.0,631.73,485.43
2018,8,1,8,0,785.0,81.0,0.9,24.1,498.0,687.64,519.59
2018,8,1,8,15,804.5,84.0,0.95,24.95,546.5,738.14,550.39
2018,8,1,8,30,824.0,87.0,1.0,25.8,595.0,781.87,576.03
2018,8,1,8,45,839.0,89.5,1.05,26.65,640.5,825.46,601.15
2018,8,1,9,0,854.0,92.0,1.1,27.5,686.0,867.24,624.65
2018,8,1,9,15,868.5,92.0,1.2,28.35,727.0,903.67,645.13
2018,8,1,9,30,883.0,92.0,1.3,29.2,768.0,937.76,663.98
2018,8,1,9,45,894.5,92.0,1.4,30.0,804.0,966.4,679.42
2018,8,1,10,0,906.0,92.0,1.5,30.8,840.0,992.12,693.03
2018,8,1,10,15,912.0,94.0,1.7,31.25,869.0,1011.46,705.09
2018,8,1,10,30,918.0,96.0,1.9,31.7,898.0,1027.36,715.05
2018,8,1,10,45,922.5,96.5,2.05,32.1,920.0,1036.59,720.47
2018,8,1,11,0,927.0,97.0,2.2,32.5,942.0,1042.22,723.77
2018,8,1,11,15,930.0,98.0,2.35,32.65,957.0,1043.19,725.04
2018,8,1,11,30,933.0,99.0,2.5,32.8,972.0,1040.47,724.12
2018,8,1,11,45,934.0,99.5,2.7,32.95,979.0,1031.57,719.92
2018,8,1,12,0,935.0,100.0,2.9,33.1,986.0,1019.07,713.47
2018,8,1,12,15,934.5,100.0,3.05,33.05,985.0,1001.1,703.7
2018,8,1,12,30,934.0,100.0,3.2,33.0,984.0,979.74,691.75
2018,8,1,12,45,931.5,100.0,3.35,32.95,975.0,953.25,676.44
2018,8,1,13,0,929.0,100.0,3.5,32.9,966.0,923.67,659.01
2018,8,1,13,15,925.5,100.0,3.55,32.75,950.0,890.28,638.63
2018,8,1,13,30,922.0,100.0,3.6,32.6,934.0,854.13,616.28
2018,8,1,13,45,916.5,99.5,3.7,32.4,910.5,813.36,590.99
2018,8,1,14,0,911.0,99.0,3.8,32.2,887.0,770.33,563.85
2018,8,1,14,15,904.5,97.5,3.85,31.9,857.0,723.62,533.82
2018,8,1,14,30,898.0,96.0,3.9,31.6,827.0,675.15,500.18
2018,8,1,14,45,888.5,95.5,3.95,31.35,791.0,624.26,463.39
2018,8,1,15,0,879.0,95.0,4.0,31.1,755.0,572.34,424.73
2018,8,1,15,15,867.0,93.0,4.0,31.1,713.5,517.04,381.94
2018,8,1,15,30,855.0,91.0,4.0,31.1,672.0,461.5,337.69
2018,8,1,15,45,839.5,88.5,4.1,30.2,626.0,404.15,292.03
2018,8,1,16,0,824.0,86.0,4.2,29.3,580.0,347.44,245.32
2018,8,1,16,15,803.5,83.0,4.2,28.7,530.5,285.0,193.05
2018,8,1,16,30,783.0,80.0,4.2,28.1,481.0,228.8,145.53
2018,8,1,16,45,755.5,76.5,4.2,27.55,429.5,173.16,100.6
2018,8,1,17,0,728.0,73.0,4.2,27.0,378.0,120.62,63.21
2018,8,1,17,15,690.5,68.5,4.1,26.2,326.0,70.24,38.18
2018,8,1,17,30,653.0,64.0,4.0,25.4,274.0,43.05,31.35
2018,8,1,17,45,599.0,58.0,3.9,24.65,223.5,40.48,29.28
2018,8,1,18,0,545.0,52.0,3.8,23.9,173.0,37.77,26.95
2018,8,1,18,15,461.5,44.0,3.7,23.15,127.5,33.15,22.79
2018,8,1,18,30,378.0,36.0,3.6,22.4,82.0,28.34,18.18
2018,8,1,18,45,246.0,24.5,3.45,21.6,49.0,19.85,8.57
2018,8,1,19,0,114.0,13.0,3.3,20.8,16.0,12.39,0.0
2018,8,1,19,15,57.0,6.5,3.25,20.4,8.0,0.0,0.0
2018,8,1,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.1,19.55,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,2.95,18.8,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,2.85,18.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,2.75,17.75,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,8,2,5,15,90.0,9.0,2.1,14.3,13.0,23.17,0.0
2018,8,2,5,30,180.0,18.0,2.1,14.7,26.0,64.14,0.0
2018,8,2,5,45,308.5,28.0,2.1,15.05,63.0,129.5,87.34
2018,8,2,6,0,437.0,38.0,2.1,15.4,100.0,201.55,151.37
2018,8,2,6,15,521.0,44.0,2.15,16.2,148.0,266.4,208.68
2018,8,2,6,30,605.0,50.0,2.2,17.0,196.0,338.23,270.52
2018,8,2,6,45,657.0,54.5,2.2,17.75,248.0,402.78,324.78
2018,8,2,7,0,709.0,59.0,2.2,18.5,300.0,471.59,380.16
2018,8,2,7,15,745.0,62.0,2.25,19.4,353.0,532.87,427.46
2018,8,2,7,30,781.0,65.0,2.3,20.3,406.0,595.99,474.27
2018,8,2,7,45,807.5,67.5,2.35,21.2,458.5,648.71,510.66
2018,8,2,8,0,834.0,70.0,2.4,22.1,511.0,705.96,548.3
2018,8,2,8,15,853.0,72.0,2.45,22.9,560.5,756.64,580.49
2018,8,2,8,30,872.0,74.0,2.5,23.7,610.0,806.26,611.28
2018,8,2,8,45,887.5,75.0,2.55,24.55,656.0,850.33,637.55
2018,8,2,9,0,903.0,76.0,2.6,25.4,702.0,892.51,662.11
2018,8,2,9,15,909.5,79.5,2.75,25.9,742.5,927.12,683.04
2018,8,2,9,30,916.0,83.0,2.9,26.4,783.0,958.78,701.96
2018,8,2,9,45,919.0,88.0,3.05,26.9,817.5,985.63,717.69
2018,8,2,10,0,922.0,93.0,3.2,27.4,852.0,1009.03,731.19
2018,8,2,10,15,929.0,93.5,3.25,27.75,881.5,1027.93,741.49
2018,8,2,10,30,936.0,94.0,3.3,28.1,911.0,1043.37,749.67
2018,8,2,10,45,941.0,94.5,3.4,28.45,933.5,1053.22,754.78
2018,8,2,11,0,946.0,95.0,3.5,28.8,956.0,1059.39,757.7
2018,8,2,11,15,949.0,96.0,3.55,29.1,971.5,1060.33,757.19
2018,8,2,11,30,952.0,97.0,3.6,29.4,987.0,1057.49,754.46
2018,8,2,11,45,954.0,96.5,3.65,29.7,994.0,1048.37,747.87
2018,8,2,12,0,956.0,96.0,3.7,30.0,1001.0,1035.56,739.09
2018,8,2,12,15,955.0,97.5,3.75,30.1,1000.5,1018.25,728.14
2018,8,2,12,30,954.0,99.0,3.8,30.2,1000.0,997.44,715.03
2018,8,2,12,45,950.0,100.0,3.9,30.35,990.5,970.03,697.84
2018,8,2,13,0,946.0,101.0,4.0,30.5,981.0,939.51,678.58
2018,8,2,13,15,943.5,100.0,4.05,30.35,965.0,905.4,657.41
2018,8,2,13,30,941.0,99.0,4.1,30.2,949.0,868.43,634.17
2018,8,2,13,45,937.0,98.5,4.2,30.1,926.0,828.04,608.52
2018,8,2,14,0,933.0,98.0,4.3,30.0,903.0,785.21,580.9
2018,8,2,14,15,927.5,96.5,4.3,29.75,873.0,738.16,550.01
2018,8,2,14,30,922.0,95.0,4.3,29.5,843.0,689.22,515.46
2018,8,2,14,45,914.0,93.0,4.35,29.25,806.5,636.63,477.08
2018,8,2,15,0,906.0,91.0,4.4,29.0,770.0,582.83,436.64
2018,8,2,15,15,894.0,89.0,4.4,29.0,727.5,526.08,392.24
2018,8,2,15,30,882.0,87.0,4.4,29.0,685.0,469.03,346.3
2018,8,2,15,45,869.5,84.0,4.4,28.3,639.0,410.87,299.03
2018,8,2,16,0,857.0,81.0,4.4,27.6,593.0,352.98,250.49
2018,8,2,16,15,840.5,77.5,4.35,27.05,543.5,294.11,200.13
2018,8,2,16,30,824.0,74.0,4.3,26.5,494.0,231.26,146.77
2018,8,2,16,45,800.5,70.5,4.3,25.95,442.0,173.79,99.86
2018,8,2,17,0,777.0,67.0,4.3,25.4,390.0,118.91,60.57
2018,8,2,17,15,743.0,62.5,4.2,24.6,337.0,65.71,34.41
2018,8,2,17,30,709.0,58.0,4.1,23.8,284.0,42.56,31.16
2018,8,2,17,45,658.0,52.5,4.0,23.0,232.0,39.84,28.94
2018,8,2,18,0,607.0,47.0,3.9,22.2,180.0,37.02,26.5
2018,8,2,18,15,524.0,40.0,3.65,21.4,133.0,29.88,20.14
2018,8,2,18,30,441.0,33.0,3.4,20.6,86.0,25.76,16.12
2018,8,2,18,45,293.0,23.5,3.2,19.8,51.5,19.06,7.58
2018,8,2,19,0,145.0,14.0,3.0,19.0,17.0,13.34,0.0
2018,8,2,19,15,72.5,7.0,2.9,18.6,8.5,0.0,0.0
2018,8,2,19,30,0.0,0.0,2.8,18.2,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,2.65,17.75,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,2.2,16.7,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,1.65,15.8,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,1.5,15.55,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,1.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,3,5,15,115.5,9.0,1.85,13.6,14.0,8.58,0.0
2018,8,3,5,30,231.0,18.0,2.0,14.1,28.0,67.04,0.0
2018,8,3,5,45,377.0,26.5,2.15,14.6,68.0,146.61,98.01
2018,8,3,6,0,523.0,35.0,2.3,15.1,108.0,224.02,167.7
2018,8,3,6,15,597.5,40.5,2.25,15.75,157.5,289.98,226.93
2018,8,3,6,30,672.0,46.0,2.2,16.4,207.0,363.33,290.56
2018,8,3,6,45,717.5,51.0,2.2,17.1,260.5,428.75,345.78
2018,8,3,7,0,763.0,56.0,2.2,17.8,314.0,497.73,401.35
2018,8,3,7,15,794.0,59.5,2.15,18.75,368.0,559.32,448.3
2018,8,3,7,30,825.0,63.0,2.1,19.7,422.0,617.9,490.99
2018,8,3,7,45,846.0,66.5,2.05,20.65,474.5,674.33,528.73
2018,8,3,8,0,867.0,70.0,2.0,21.6,527.0,730.41,564.18
2018,8,3,8,15,883.5,73.5,2.0,22.4,578.0,782.28,596.27
2018,8,3,8,30,900.0,77.0,2.0,23.2,629.0,832.77,626.64
2018,8,3,8,45,912.0,79.5,2.0,24.05,675.5,876.57,651.7
2018,8,3,9,0,924.0,82.0,2.0,24.9,722.0,918.13,674.82
2018,8,3,9,15,933.0,85.0,2.1,25.6,764.0,955.0,695.99
2018,8,3,9,30,942.0,88.0,2.2,26.3,806.0,988.98,715.14
2018,8,3,9,45,948.0,90.5,2.25,26.95,841.5,1016.42,729.62
2018,8,3,10,0,954.0,93.0,2.3,27.6,877.0,1040.47,741.95
2018,8,3,10,15,960.0,94.0,2.4,28.15,907.0,1059.35,751.95
2018,8,3,10,30,966.0,95.0,2.5,28.7,937.0,1074.62,759.78
2018,8,3,10,45,970.0,96.0,2.6,29.2,959.5,1084.16,764.3
2018,8,3,11,0,974.0,97.0,2.7,29.7,982.0,1089.86,766.6
2018,8,3,11,15,976.0,98.0,2.8,30.05,996.5,1089.69,765.86
2018,8,3,11,30,978.0,99.0,2.9,30.4,1011.0,1085.64,762.87
2018,8,3,11,45,977.5,99.5,3.0,30.7,1017.0,1074.75,755.9
2018,8,3,12,0,977.0,100.0,3.1,31.0,1023.0,1060.12,746.73
2018,8,3,12,15,975.0,101.0,3.2,31.1,1021.5,1040.89,735.33
2018,8,3,12,30,973.0,102.0,3.3,31.2,1020.0,1018.14,721.73
2018,8,3,12,45,970.0,102.5,3.4,31.25,1010.5,990.58,705.19
2018,8,3,13,0,967.0,103.0,3.5,31.3,1001.0,959.81,686.51
2018,8,3,13,15,962.5,103.5,3.6,31.2,984.0,924.69,665.28
2018,8,3,13,30,958.0,104.0,3.7,31.1,967.0,886.73,641.98
2018,8,3,13,45,950.5,104.0,3.8,31.0,941.5,843.32,614.77
2018,8,3,14,0,943.0,104.0,3.9,30.9,916.0,797.7,585.72
2018,8,3,14,15,933.0,103.5,3.95,30.7,883.5,747.89,553.42
2018,8,3,14,30,923.0,103.0,4.0,30.5,851.0,696.54,517.37
2018,8,3,14,45,910.5,103.0,4.05,30.3,812.5,642.87,478.45
2018,8,3,15,0,898.0,103.0,4.1,30.1,774.0,588.39,437.78
2018,8,3,15,15,885.5,100.5,4.1,30.1,731.0,531.18,393.47
2018,8,3,15,30,873.0,98.0,4.1,30.1,688.0,473.74,347.66
2018,8,3,15,45,852.5,97.0,4.1,29.5,639.5,410.71,297.23
2018,8,3,16,0,832.0,96.0,4.1,28.9,591.0,352.27,248.79
2018,8,3,16,15,802.5,94.5,4.05,28.45,538.0,292.51,198.61
2018,8,3,16,30,773.0,93.0,4.0,28.0,485.0,235.62,150.94
2018,8,3,16,45,738.0,89.5,3.95,27.5,431.0,179.36,106.15
2018,8,3,17,0,703.0,86.0,3.9,27.0,377.0,122.28,65.88
2018,8,3,17,15,659.0,81.0,3.7,26.2,323.5,72.35,41.73
2018,8,3,17,30,615.0,76.0,3.5,25.4,270.0,52.67,39.58
2018,8,3,17,45,552.5,68.0,3.3,24.55,218.0,48.9,36.53
2018,8,3,18,0,490.0,60.0,3.1,23.7,166.0,44.93,33.11
2018,8,3,18,15,403.5,49.0,2.95,22.85,120.5,37.94,26.86
2018,8,3,18,30,317.0,38.0,2.8,22.0,75.0,30.55,19.95
2018,8,3,18,45,200.0,24.5,2.65,21.15,44.0,20.15,7.57
2018,8,3,19,0,83.0,11.0,2.5,20.3,13.0,10.48,0.0
2018,8,3,19,15,41.5,5.5,2.45,19.85,6.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.4,18.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.3,18.25,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.1,17.75,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,17.35,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.5,17.05,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.25,16.8,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.0,16.45,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.0,16.15,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,8,4,5,15,75.0,8.5,1.2,16.35,11.5,8.1,0.0
2018,8,4,5,30,150.0,17.0,1.3,17.0,23.0,48.5,0.0
2018,8,4,5,45,272.0,29.0,1.4,17.65,59.0,120.3,78.83
2018,8,4,6,0,394.0,41.0,1.5,18.3,95.0,190.17,140.81
2018,8,4,6,15,470.5,50.0,1.55,18.95,142.0,253.3,195.87
2018,8,4,6,30,547.0,59.0,1.6,19.6,189.0,324.49,256.22
2018,8,4,6,45,597.0,66.5,1.6,20.25,240.5,388.37,309.01
2018,8,4,7,0,647.0,74.0,1.6,20.9,292.0,456.51,362.92
2018,8,4,7,15,682.5,80.0,1.8,21.75,344.5,518.02,410.16
2018,8,4,7,30,718.0,86.0,2.0,22.6,397.0,581.48,457.21
2018,8,4,7,45,743.5,91.0,2.15,23.5,448.5,635.96,495.89
2018,8,4,8,0,769.0,96.0,2.3,24.4,500.0,693.09,533.98
2018,8,4,8,15,789.0,100.0,2.5,25.1,549.5,744.65,567.72
2018,8,4,8,30,809.0,104.0,2.7,25.8,599.0,795.3,600.27
2018,8,4,8,45,823.5,107.5,2.85,26.5,644.5,839.46,627.59
2018,8,4,9,0,838.0,111.0,3.0,27.2,690.0,881.75,653.32
2018,8,4,9,15,858.0,110.0,3.2,27.8,733.5,914.52,673.04
2018,8,4,9,30,878.0,109.0,3.4,28.4,777.0,952.36,696.05
2018,8,4,9,45,897.5,105.5,3.55,29.0,816.0,984.65,714.88
2018,8,4,10,0,917.0,102.0,3.7,29.6,855.0,1014.32,731.97
2018,8,4,10,15,925.0,102.0,3.8,29.9,884.0,1033.52,742.83
2018,8,4,10,30,933.0,102.0,3.9,30.2,913.0,1049.28,751.63
2018,8,4,10,45,940.0,101.0,4.0,30.5,936.0,1059.42,756.96
2018,8,4,11,0,947.0,100.0,4.1,30.8,959.0,1065.91,760.1
2018,8,4,11,15,951.5,99.5,4.2,30.9,974.5,1066.68,760.36
2018,8,4,11,30,956.0,99.0,4.3,31.0,990.0,1063.68,758.37
2018,8,4,11,45,959.5,98.0,4.4,31.1,997.5,1055.39,753.14
2018,8,4,12,0,963.0,97.0,4.5,31.2,1005.0,1043.37,745.63
2018,8,4,12,15,961.5,97.5,4.6,31.15,1003.5,1024.35,734.15
2018,8,4,12,30,960.0,98.0,4.7,31.1,1002.0,1001.85,720.47
2018,8,4,12,45,957.5,98.0,4.8,31.1,992.5,974.56,703.83
2018,8,4,13,0,955.0,98.0,4.9,31.1,983.0,944.09,685.0
2018,8,4,13,15,954.0,96.0,5.0,30.9,967.0,909.89,664.1
2018,8,4,13,30,953.0,94.0,5.1,30.7,951.0,872.71,640.96
2018,8,4,13,45,951.0,91.0,5.2,30.55,927.5,830.94,614.28
2018,8,4,14,0,949.0,88.0,5.3,30.4,904.0,786.56,585.46
2018,8,4,14,15,944.0,86.5,5.3,30.15,874.0,739.09,553.89
2018,8,4,14,30,939.0,85.0,5.3,29.9,844.0,689.63,518.8
2018,8,4,14,45,932.5,83.0,5.35,29.6,807.5,637.03,480.05
2018,8,4,15,0,926.0,81.0,5.4,29.3,771.0,583.04,439.05
2018,8,4,15,15,915.0,79.0,5.4,29.3,728.5,525.68,393.62
2018,8,4,15,30,904.0,77.0,5.4,29.3,686.0,467.88,346.53
2018,8,4,15,45,890.0,75.5,5.35,28.45,639.5,409.2,298.42
2018,8,4,16,0,876.0,74.0,5.3,27.6,593.0,350.91,249.15
2018,8,4,16,15,857.0,71.5,5.2,27.05,542.5,291.08,197.59
2018,8,4,16,30,838.0,69.0,5.1,26.5,492.0,232.74,147.47
2018,8,4,16,45,811.0,66.5,4.95,25.95,439.0,169.5,96.13
2018,8,4,17,0,784.0,64.0,4.8,25.4,386.0,114.46,57.25
2018,8,4,17,15,747.0,60.0,4.6,24.7,332.5,61.16,32.12
2018,8,4,17,30,710.0,56.0,4.4,24.0,279.0,41.11,29.89
2018,8,4,17,45,655.5,51.5,4.2,23.3,227.0,39.19,28.35
2018,8,4,18,0,601.0,47.0,4.0,22.6,175.0,37.28,26.65
2018,8,4,18,15,513.5,40.0,3.7,21.9,128.0,30.12,20.24
2018,8,4,18,30,426.0,33.0,3.4,21.2,81.0,26.04,16.18
2018,8,4,18,45,277.5,23.0,3.05,20.45,48.0,18.87,5.93
2018,8,4,19,0,129.0,13.0,2.7,19.7,15.0,12.39,0.0
2018,8,4,19,15,64.5,6.5,2.6,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,2.4,18.45,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,2.25,17.7,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,1.5,14.05,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,5,5,15,106.0,8.5,1.65,13.55,12.5,0.0,0.0
2018,8,5,5,30,212.0,17.0,1.8,14.1,25.0,61.72,0.0
2018,8,5,5,45,362.0,25.5,1.95,14.6,64.0,140.82,91.92
2018,8,5,6,0,512.0,34.0,2.1,15.1,103.0,218.86,163.2
2018,8,5,6,15,590.5,39.5,2.15,15.8,152.5,285.72,223.18
2018,8,5,6,30,669.0,45.0,2.2,16.5,202.0,360.45,288.04
2018,8,5,6,45,718.0,49.0,2.2,17.25,255.5,426.31,343.68
2018,8,5,7,0,767.0,53.0,2.2,18.0,309.0,496.08,399.92
2018,8,5,7,15,799.5,56.5,2.3,18.75,363.5,554.89,445.85
2018,8,5,7,30,832.0,60.0,2.4,19.5,418.0,618.69,493.64
2018,8,5,7,45,855.5,62.0,2.45,20.3,471.0,675.47,532.62
2018,8,5,8,0,879.0,64.0,2.5,21.1,524.0,732.14,569.82
2018,8,5,8,15,897.0,66.0,2.55,21.85,575.0,784.01,602.81
2018,8,5,8,30,915.0,68.0,2.6,22.6,626.0,834.61,634.22
2018,8,5,8,45,928.5,70.0,2.7,23.35,673.5,879.76,661.68
2018,8,5,9,0,942.0,72.0,2.8,24.1,721.0,922.72,687.29
2018,8,5,9,15,947.5,76.0,2.9,24.75,762.0,958.2,707.9
2018,8,5,9,30,953.0,80.0,3.0,25.4,803.0,990.51,726.31
2018,8,5,9,45,955.0,84.5,3.15,26.0,838.0,1016.69,741.21
2018,8,5,10,0,957.0,89.0,3.3,26.6,873.0,1039.24,753.8
2018,8,5,10,15,963.5,90.0,3.4,26.95,903.0,1058.7,764.78
2018,8,5,10,30,970.0,91.0,3.5,27.3,933.0,1074.53,773.52
2018,8,5,10,45,975.0,91.0,3.6,27.65,955.5,1084.02,778.35
2018,8,5,11,0,980.0,91.0,3.7,28.0,978.0,1089.7,780.9
2018,8,5,11,15,982.5,92.0,3.8,28.2,993.5,1090.03,780.66
2018,8,5,11,30,985.0,93.0,3.9,28.4,1009.0,1086.46,778.09
2018,8,5,11,45,986.5,93.0,4.0,28.55,1016.0,1076.95,772.03
2018,8,5,12,0,988.0,93.0,4.1,28.7,1023.0,1063.63,763.64
2018,8,5,12,15,990.0,91.0,4.2,28.75,1022.5,1044.99,752.22
2018,8,5,12,30,992.0,89.0,4.3,28.8,1022.0,1022.67,738.45
2018,8,5,12,45,994.5,87.0,4.35,28.8,1015.0,997.19,722.5
2018,8,5,13,0,997.0,85.0,4.4,28.8,1008.0,968.14,704.2
2018,8,5,13,15,994.5,84.5,4.45,28.75,991.5,932.83,681.82
2018,8,5,13,30,992.0,84.0,4.5,28.7,975.0,894.45,657.27
2018,8,5,13,45,987.5,84.0,4.5,28.65,951.0,852.11,629.64
2018,8,5,14,0,983.0,84.0,4.5,28.6,927.0,807.21,600.04
2018,8,5,14,15,976.5,83.0,4.5,28.5,895.5,757.62,567.01
2018,8,5,14,30,970.0,82.0,4.5,28.4,864.0,706.08,530.57
2018,8,5,14,45,961.0,81.0,4.5,28.25,826.0,651.34,490.05
2018,8,5,15,0,952.0,80.0,4.5,28.1,788.0,595.38,447.49
2018,8,5,15,15,941.5,78.5,4.5,28.1,745.0,537.26,401.75
2018,8,5,15,30,931.0,77.0,4.5,28.1,702.0,478.6,354.18
2018,8,5,15,45,916.0,75.0,4.5,27.6,653.5,417.5,304.01
2018,8,5,16,0,901.0,73.0,4.5,27.1,605.0,356.9,252.73
2018,8,5,16,15,881.5,71.0,4.45,26.7,553.5,295.85,200.17
2018,8,5,16,30,862.0,69.0,4.4,26.3,502.0,236.31,149.09
2018,8,5,16,45,835.5,66.5,4.35,25.85,448.0,177.09,101.05
2018,8,5,17,0,809.0,64.0,4.3,25.4,394.0,115.18,57.13
2018,8,5,17,15,772.0,60.0,4.0,24.7,339.0,60.37,31.91
2018,8,5,17,30,735.0,56.0,3.7,24.0,284.0,41.3,30.06
2018,8,5,17,45,678.5,51.5,3.4,23.3,231.0,39.38,28.5
2018,8,5,18,0,622.0,47.0,3.1,22.6,178.0,37.46,26.8
2018,8,5,18,15,530.0,39.5,2.8,21.7,129.5,29.84,20.01
2018,8,5,18,30,438.0,32.0,2.5,20.8,81.0,25.27,15.51
2018,8,5,18,45,273.0,21.0,2.2,19.95,46.5,17.06,3.86
2018,8,5,19,0,108.0,10.0,1.9,19.1,12.0,9.53,0.0
2018,8,5,19,15,54.0,5.0,1.85,18.7,6.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,1.8,17.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,1.65,16.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.2,13.25,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,6,5,15,37.0,6.5,1.3,14.0,8.0,0.0,0.0
2018,8,6,5,30,74.0,13.0,1.4,14.7,16.0,28.24,0.0
2018,8,6,5,45,156.5,30.0,1.55,15.4,47.5,88.62,57.01
2018,8,6,6,0,239.0,47.0,1.7,16.1,79.0,144.72,108.27
2018,8,6,6,15,298.5,64.5,1.7,16.7,122.0,201.01,157.39
2018,8,6,6,30,358.0,82.0,1.7,17.3,165.0,263.82,211.01
2018,8,6,6,45,395.0,99.5,1.75,17.9,212.5,321.54,259.21
2018,8,6,7,0,432.0,117.0,1.8,18.5,260.0,382.56,308.33
2018,8,6,7,15,461.5,131.5,1.9,19.35,308.5,438.68,351.77
2018,8,6,7,30,491.0,146.0,2.0,20.2,357.0,496.69,395.16
2018,8,6,7,45,509.5,161.5,2.15,21.05,404.5,549.69,433.47
2018,8,6,8,0,528.0,177.0,2.3,21.9,452.0,602.91,470.85
2018,8,6,8,15,545.5,190.5,2.5,22.75,499.0,653.09,505.33
2018,8,6,8,30,563.0,204.0,2.7,23.6,546.0,702.87,538.76
2018,8,6,8,45,574.0,216.5,2.85,24.4,588.5,745.33,566.17
2018,8,6,9,0,585.0,229.0,3.0,25.2,631.0,786.41,592.18
2018,8,6,9,15,626.5,224.5,3.2,25.95,678.5,839.38,627.13
2018,8,6,9,30,668.0,220.0,3.4,26.7,726.0,888.86,659.05
2018,8,6,9,45,713.0,207.0,3.6,27.4,770.0,931.64,685.36
2018,8,6,10,0,758.0,194.0,3.8,28.1,814.0,972.8,710.39
2018,8,6,10,15,762.0,200.0,3.85,28.5,842.0,991.98,720.78
2018,8,6,10,30,766.0,206.0,3.9,28.9,870.0,1008.0,729.33
2018,8,6,10,45,765.5,212.5,4.0,29.3,890.0,1016.77,733.57
2018,8,6,11,0,765.0,219.0,4.1,29.7,910.0,1022.17,735.8
2018,8,6,11,15,764.5,223.5,4.15,29.9,923.5,1022.12,734.93
2018,8,6,11,30,764.0,228.0,4.2,30.1,937.0,1018.73,732.06
2018,8,6,11,45,760.5,231.5,4.3,30.35,942.0,1008.06,724.77
2018,8,6,12,0,757.0,235.0,4.4,30.6,947.0,994.24,715.57
2018,8,6,12,15,774.5,224.5,4.45,30.7,952.0,983.56,708.66
2018,8,6,12,30,792.0,214.0,4.5,30.8,957.0,964.16,696.11
2018,8,6,12,45,813.0,199.0,4.6,30.9,955.5,946.31,684.92
2018,8,6,13,0,834.0,184.0,4.7,31.0,954.0,924.57,671.25
2018,8,6,13,15,830.0,182.0,4.75,30.9,937.0,889.93,649.37
2018,8,6,13,30,826.0,180.0,4.8,30.8,920.0,852.9,625.78
2018,8,6,13,45,820.0,177.5,4.85,30.75,896.0,811.61,598.95
2018,8,6,14,0,814.0,175.0,4.9,30.7,872.0,768.45,569.69
2018,8,6,14,15,807.0,171.5,4.9,30.55,841.5,721.98,537.1
2018,8,6,14,30,800.0,168.0,4.9,30.4,811.0,674.13,502.79
2018,8,6,14,45,791.5,163.0,4.9,30.2,774.5,622.86,465.31
2018,8,6,15,0,783.0,158.0,4.9,30.0,738.0,570.8,426.23
2018,8,6,15,15,767.5,154.0,4.9,30.0,695.5,512.81,381.44
2018,8,6,15,30,752.0,150.0,4.9,30.0,653.0,457.46,337.38
2018,8,6,15,45,739.5,142.5,4.8,29.45,607.5,400.91,291.81
2018,8,6,16,0,727.0,135.0,4.7,28.9,562.0,344.99,245.54
2018,8,6,16,15,715.0,124.5,4.6,28.45,513.5,287.52,197.25
2018,8,6,16,30,703.0,114.0,4.5,28.0,465.0,231.1,149.91
2018,8,6,16,45,680.5,105.5,4.4,27.6,414.5,176.07,106.02
2018,8,6,17,0,658.0,97.0,4.3,27.2,364.0,123.7,69.42
2018,8,6,17,15,622.5,88.0,3.8,26.35,312.0,73.48,45.32
2018,8,6,17,30,587.0,79.0,3.3,25.5,260.0,55.61,42.09
2018,8,6,17,45,537.0,69.0,2.85,24.7,210.0,50.28,37.67
2018,8,6,18,0,487.0,59.0,2.4,23.9,160.0,44.61,32.76
2018,8,6,18,15,401.5,47.5,2.2,23.05,115.0,37.11,26.04
2018,8,6,18,30,316.0,36.0,2.0,22.2,70.0,29.19,18.56
2018,8,6,18,45,193.5,22.5,1.75,21.3,40.0,18.68,3.29
2018,8,6,19,0,71.0,9.0,1.5,20.4,10.0,8.58,0.0
2018,8,6,19,15,35.5,4.5,1.5,20.05,5.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,1.45,19.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,1.35,18.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,1.5,15.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,8,7,5,15,31.5,6.0,1.15,15.1,7.0,0.0,0.0
2018,8,7,5,30,63.0,12.0,1.2,15.7,14.0,24.89,0.0
2018,8,7,5,45,147.5,29.0,1.3,16.25,45.0,84.51,53.06
2018,8,7,6,0,232.0,46.0,1.4,16.8,76.0,141.34,105.17
2018,8,7,6,15,301.0,62.5,1.45,17.4,120.0,199.73,155.68
2018,8,7,6,30,370.0,79.0,1.5,18.0,164.0,265.76,211.7
2018,8,7,6,45,423.0,92.5,1.6,18.55,213.5,327.58,263.2
2018,8,7,7,0,476.0,106.0,1.7,19.1,263.0,394.44,317.05
2018,8,7,7,15,517.5,116.5,1.75,19.9,314.5,455.54,364.22
2018,8,7,7,30,559.0,127.0,1.8,20.7,366.0,519.64,411.98
2018,8,7,7,45,591.5,136.5,1.9,21.5,418.0,583.45,457.93
2018,8,7,8,0,624.0,146.0,2.0,22.3,470.0,644.54,500.58
2018,8,7,8,15,650.5,153.0,2.05,23.0,520.0,699.06,537.28
2018,8,7,8,30,677.0,160.0,2.1,23.7,570.0,753.48,572.8
2018,8,7,8,45,698.0,164.5,2.15,24.45,616.0,800.04,601.36
2018,8,7,9,0,719.0,169.0,2.2,25.2,662.0,845.44,628.67
2018,8,7,9,15,743.0,169.5,2.25,25.9,706.0,887.73,653.58
2018,8,7,9,30,767.0,170.0,2.3,26.6,750.0,928.38,677.09
2018,8,7,9,45,790.5,167.0,2.4,27.3,789.0,957.22,693.15
2018,8,7,10,0,814.0,164.0,2.5,28.0,828.0,989.63,711.52
2018,8,7,10,15,821.5,167.0,2.6,28.35,857.5,1009.88,723.03
2018,8,7,10,30,829.0,170.0,2.7,28.7,887.0,1026.91,732.65
2018,8,7,10,45,833.5,172.5,2.8,29.05,909.0,1037.04,738.02
2018,8,7,11,0,838.0,175.0,2.9,29.4,931.0,1043.71,741.36
2018,8,7,11,15,841.0,176.5,3.0,29.55,945.5,1044.33,741.62
2018,8,7,11,30,844.0,178.0,3.1,29.7,960.0,1041.43,739.82
2018,8,7,11,45,845.0,179.0,3.2,29.85,967.0,1032.55,734.34
2018,8,7,12,0,846.0,180.0,3.3,30.0,974.0,1020.25,726.82
2018,8,7,12,15,852.5,176.0,3.4,30.05,975.5,1004.93,717.72
2018,8,7,12,30,859.0,172.0,3.5,30.1,977.0,986.19,706.48
2018,8,7,12,45,865.5,166.0,3.6,30.1,970.5,962.12,691.93
2018,8,7,13,0,872.0,160.0,3.7,30.1,964.0,934.74,675.2
2018,8,7,13,15,868.0,158.5,3.75,30.0,947.0,899.51,653.2
2018,8,7,13,30,864.0,157.0,3.8,29.9,930.0,861.75,629.38
2018,8,7,13,45,857.5,156.0,3.9,29.85,906.0,820.15,602.86
2018,8,7,14,0,851.0,155.0,4.0,29.8,882.0,776.56,574.57
2018,8,7,14,15,842.0,153.0,4.0,29.6,850.5,728.54,541.19
2018,8,7,14,30,833.0,151.0,4.0,29.4,819.0,679.19,506.1
2018,8,7,14,45,820.5,148.5,4.05,29.2,781.0,626.22,467.63
2018,8,7,15,0,808.0,146.0,4.1,29.0,743.0,572.76,427.69
2018,8,7,15,15,793.0,142.5,4.1,29.0,700.0,516.95,384.46
2018,8,7,15,30,778.0,139.0,4.1,29.0,657.0,458.25,337.95
2018,8,7,15,45,757.0,135.0,4.1,28.35,609.5,400.07,291.39
2018,8,7,16,0,736.0,131.0,4.1,27.7,562.0,343.41,244.75
2018,8,7,16,15,708.0,126.0,4.0,27.25,510.5,285.85,196.7
2018,8,7,16,30,680.0,121.0,3.9,26.8,459.0,231.16,151.28
2018,8,7,16,45,645.0,114.0,3.85,26.35,406.0,176.93,108.66
2018,8,7,17,0,610.0,107.0,3.8,25.9,353.0,126.9,74.38
2018,8,7,17,15,565.0,98.5,3.5,25.1,300.5,79.83,52.28
2018,8,7,17,30,520.0,90.0,3.2,24.3,248.0,65.11,50.44
2018,8,7,17,45,459.5,78.0,2.9,23.5,198.0,57.13,43.75
2018,8,7,18,0,399.0,66.0,2.6,22.7,148.0,49.47,37.09
2018,8,7,18,15,317.5,51.0,2.4,21.85,104.5,39.01,27.76
2018,8,7,18,30,236.0,36.0,2.2,21.0,61.0,28.07,17.63
2018,8,7,18,45,140.0,21.5,1.95,20.2,34.0,17.05,0.84
2018,8,7,19,0,44.0,7.0,1.7,19.4,7.0,6.67,0.0
2018,8,7,19,15,22.0,3.5,1.65,19.0,3.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,1.45,17.05,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,1.35,16.6,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.1,15.35,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.05,15.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.9,14.85,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,8,8,5,15,46.5,6.5,0.7,15.5,8.0,0.0,0.0
2018,8,8,5,30,93.0,13.0,0.7,16.0,16.0,32.2,0.0
2018,8,8,5,45,209.0,27.5,0.7,16.55,49.5,98.85,60.58
2018,8,8,6,0,325.0,42.0,0.7,17.1,83.0,167.8,123.78
2018,8,8,6,15,405.0,53.5,0.7,17.75,129.5,231.16,178.43
2018,8,8,6,30,485.0,65.0,0.7,18.4,176.0,303.12,238.73
2018,8,8,6,45,540.5,74.5,0.75,19.1,227.5,368.89,292.51
2018,8,8,7,0,596.0,84.0,0.8,19.8,279.0,439.57,347.92
2018,8,8,7,15,635.5,90.5,1.0,20.8,331.5,501.78,395.33
2018,8,8,7,30,675.0,97.0,1.2,21.8,384.0,566.36,442.86
2018,8,8,7,45,703.5,103.5,1.35,22.85,436.5,625.28,484.18
2018,8,8,8,0,732.0,110.0,1.5,23.9,489.0,684.79,524.27
2018,8,8,8,15,753.5,115.5,1.7,24.7,539.0,737.91,558.81
2018,8,8,8,30,775.0,121.0,1.9,25.5,589.0,786.74,589.83
2018,8,8,8,45,791.0,125.0,2.1,26.35,635.0,831.71,617.66
2018,8,8,9,0,807.0,129.0,2.3,27.2,681.0,874.93,643.97
2018,8,8,9,15,816.5,134.0,2.35,27.65,721.5,911.31,665.23
2018,8,8,9,30,826.0,139.0,2.4,28.1,762.0,945.09,684.67
2018,8,8,9,45,831.5,144.5,2.45,28.6,796.5,972.79,699.95
2018,8,8,10,0,837.0,150.0,2.5,29.1,831.0,997.35,713.24
2018,8,8,10,15,846.0,151.0,2.55,29.4,860.5,1017.31,724.2
2018,8,8,10,30,855.0,152.0,2.6,29.7,890.0,1034.01,733.21
2018,8,8,10,45,862.5,152.0,2.6,30.0,913.0,1044.74,738.09
2018,8,8,11,0,870.0,152.0,2.6,30.3,936.0,1042.3,734.93
2018,8,8,11,15,875.0,152.0,2.6,30.45,951.0,1043.62,734.82
2018,8,8,11,30,880.0,152.0,2.6,30.6,966.0,1041.41,732.6
2018,8,8,11,45,883.5,151.0,2.6,30.75,973.5,1033.21,726.81
2018,8,8,12,0,887.0,150.0,2.6,30.9,981.0,1021.53,719.03
2018,8,8,12,15,891.5,147.0,2.55,31.0,981.5,1005.46,708.31
2018,8,8,12,30,896.0,144.0,2.5,31.1,982.0,985.98,695.59
2018,8,8,12,45,900.5,139.5,2.5,31.15,975.0,961.7,680.55
2018,8,8,13,0,905.0,135.0,2.5,31.2,968.0,934.12,663.45
2018,8,8,13,15,903.0,133.0,2.5,31.2,951.5,900.1,642.35
2018,8,8,13,30,901.0,131.0,2.5,31.2,935.0,863.32,619.38
2018,8,8,13,45,897.5,128.5,2.5,31.15,911.5,822.27,593.6
2018,8,8,14,0,894.0,126.0,2.5,31.1,888.0,778.88,566.04
2018,8,8,14,15,888.0,123.5,2.5,30.95,857.0,731.6,534.98
2018,8,8,14,30,882.0,121.0,2.5,30.8,826.0,682.55,500.88
2018,8,8,14,45,873.5,118.0,2.55,30.65,789.0,630.04,463.61
2018,8,8,15,0,865.0,115.0,2.6,30.5,752.0,576.45,424.35
2018,8,8,15,15,851.5,112.5,2.6,30.5,709.0,517.61,379.68
2018,8,8,15,30,838.0,110.0,2.6,30.5,666.0,460.56,334.87
2018,8,8,15,45,822.5,105.5,2.65,29.95,618.5,401.27,287.81
2018,8,8,16,0,807.0,101.0,2.7,29.4,571.0,342.76,239.87
2018,8,8,16,15,786.0,96.5,2.75,28.9,520.5,283.87,190.79
2018,8,8,16,30,765.0,92.0,2.8,28.4,470.0,226.93,143.41
2018,8,8,16,45,736.0,86.5,2.85,27.9,417.0,170.19,98.78
2018,8,8,17,0,707.0,81.0,2.9,27.4,364.0,112.2,58.91
2018,8,8,17,15,665.0,75.0,2.8,26.45,310.5,61.4,36.75
2018,8,8,17,30,623.0,69.0,2.7,25.5,257.0,47.87,35.49
2018,8,8,17,45,562.0,61.5,2.6,24.55,206.0,44.29,32.55
2018,8,8,18,0,501.0,54.0,2.5,23.6,155.0,40.53,29.27
2018,8,8,18,15,408.0,43.5,2.4,22.65,110.0,33.77,23.17
2018,8,8,18,30,315.0,33.0,2.3,21.7,65.0,26.65,16.27
2018,8,8,18,45,189.0,20.5,2.2,20.8,36.5,17.03,0.0
2018,8,8,19,0,63.0,8.0,2.1,19.9,8.0,7.63,0.0
2018,8,8,19,15,31.5,4.0,2.0,19.5,4.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.75,18.7,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.25,17.65,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.05,17.3,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,0.9,17.05,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,0.55,16.55,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,0.4,16.85,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,0.4,16.9,0.0,0.0,0.0
2018,8,9,5,15,57.0,7.0,0.45,17.35,8.5,0.0,0.0
2018,8,9,5,30,114.0,14.0,0.5,17.8,17.0,37.57,0.0
2018,8,9,5,45,246.0,26.5,0.6,18.3,51.5,107.56,63.73
2018,8,9,6,0,378.0,39.0,0.7,18.8,86.0,182.22,132.95
2018,8,9,6,15,463.5,47.5,0.75,19.5,133.0,247.35,189.14
2018,8,9,6,30,549.0,56.0,0.8,20.2,180.0,321.54,251.22
2018,8,9,6,45,606.5,63.0,0.85,20.85,233.0,388.73,306.1
2018,8,9,7,0,664.0,70.0,0.9,21.5,286.0,461.0,362.59
2018,8,9,7,15,704.5,74.5,1.0,22.5,340.0,524.7,410.22
2018,8,9,7,30,745.0,79.0,1.1,23.5,394.0,588.66,456.24
2018,8,9,7,45,774.5,82.5,1.15,24.55,447.5,648.01,496.47
2018,8,9,8,0,804.0,86.0,1.2,25.6,501.0,707.84,534.02
2018,8,9,8,15,825.5,89.0,1.3,26.45,551.5,760.94,566.86
2018,8,9,8,30,847.0,92.0,1.4,27.3,602.0,813.15,598.45
2018,8,9,8,45,864.5,94.0,1.5,28.15,649.5,853.12,621.42
2018,8,9,9,0,882.0,96.0,1.6,29.0,697.0,897.45,647.0
2018,8,9,9,15,883.0,103.0,1.7,29.55,736.0,930.25,665.62
2018,8,9,9,30,884.0,110.0,1.8,30.1,775.0,959.75,682.17
2018,8,9,9,45,879.0,120.5,1.85,30.6,808.0,983.9,694.88
2018,8,9,10,0,874.0,131.0,1.9,31.1,841.0,1004.23,705.26
2018,8,9,10,15,882.5,132.0,2.0,31.45,871.0,1024.11,716.48
2018,8,9,10,30,891.0,133.0,2.1,31.8,901.0,1040.68,725.71
2018,8,9,10,45,897.5,133.5,2.2,32.1,924.0,1051.26,731.53
2018,8,9,11,0,904.0,134.0,2.3,32.4,947.0,1058.29,735.33
2018,8,9,11,15,908.0,134.5,2.35,32.6,962.0,1059.17,735.24
2018,8,9,11,30,912.0,135.0,2.4,32.8,977.0,1056.4,733.1
2018,8,9,11,45,914.5,135.0,2.5,32.95,984.5,1047.99,728.34
2018,8,9,12,0,917.0,135.0,2.6,33.1,992.0,1035.99,721.47
2018,8,9,12,15,910.5,138.0,2.7,33.15,988.5,1014.75,709.23
2018,8,9,12,30,904.0,141.0,2.8,33.2,985.0,990.34,695.04
2018,8,9,12,45,894.0,145.0,2.85,33.2,973.0,960.68,677.22
2018,8,9,13,0,884.0,149.0,2.9,33.2,961.0,928.36,657.64
2018,8,9,13,15,881.0,147.0,2.95,33.1,944.0,893.98,636.88
2018,8,9,13,30,878.0,145.0,3.0,33.0,927.0,856.97,614.24
2018,8,9,13,45,873.5,143.5,3.05,32.9,903.5,816.77,589.27
2018,8,9,14,0,869.0,142.0,3.1,32.8,880.0,776.31,563.85
2018,8,9,14,15,862.0,138.5,3.1,32.55,848.5,727.43,531.15
2018,8,9,14,30,855.0,135.0,3.1,32.3,817.0,677.02,496.25
2018,8,9,14,45,845.0,131.5,3.15,32.1,779.0,623.52,458.25
2018,8,9,15,0,835.0,128.0,3.2,31.9,741.0,569.23,418.49
2018,8,9,15,15,820.5,125.0,3.2,31.9,698.0,512.66,375.36
2018,8,9,15,30,806.0,122.0,3.2,31.9,655.0,456.28,331.1
2018,8,9,15,45,789.0,117.0,3.2,31.2,607.5,397.66,284.79
2018,8,9,16,0,772.0,112.0,3.2,30.5,560.0,340.05,237.87
2018,8,9,16,15,750.0,106.5,3.2,29.95,509.5,277.95,186.74
2018,8,9,16,30,728.0,101.0,3.2,29.4,459.0,221.62,140.21
2018,8,9,16,45,696.0,95.5,3.15,28.9,406.0,166.26,97.05
2018,8,9,17,0,664.0,90.0,3.1,28.4,353.0,114.64,62.49
2018,8,9,17,15,619.5,83.0,2.85,27.5,300.5,65.58,41.42
2018,8,9,17,30,575.0,76.0,2.6,26.6,248.0,53.68,40.25
2018,8,9,17,45,512.5,67.0,2.4,25.7,197.5,49.1,36.48
2018,8,9,18,0,450.0,58.0,2.2,24.8,147.0,44.27,32.28
2018,8,9,18,15,358.0,46.0,2.0,23.95,103.5,36.28,25.11
2018,8,9,18,30,266.0,34.0,1.8,23.1,60.0,27.82,16.96
2018,8,9,18,45,157.0,20.5,1.6,22.2,33.5,16.34,0.0
2018,8,9,19,0,48.0,7.0,1.4,21.3,7.0,6.67,0.0
2018,8,9,19,15,24.0,3.5,1.35,20.95,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.05,19.8,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,0.95,19.45,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.85,17.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.75,17.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.65,17.85,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.55,18.1,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.5,18.25,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,0.55,18.3,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,0.6,18.3,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,0.65,18.25,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,8,10,5,15,40.0,6.0,0.85,18.65,7.0,0.0,0.0
2018,8,10,5,30,80.0,12.0,1.0,19.1,14.0,28.4,0.0
