Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,20,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.75,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.45,14.3,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.05,13.25,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,30,5,15,5.0,1.0,1.25,13.65,1.0,0.0,0.0
2018,8,30,5,30,10.0,2.0,1.4,13.9,2.0,0.0,0.0
2018,8,30,5,45,39.5,14.0,1.55,14.15,16.5,23.7,0.0
2018,8,30,6,0,69.0,26.0,1.7,14.4,31.0,59.56,34.52
2018,8,30,6,15,108.0,44.0,1.75,14.75,59.5,101.32,76.53
2018,8,30,6,30,147.0,62.0,1.8,15.1,88.0,144.15,114.5
2018,8,30,6,45,188.5,81.5,1.85,15.45,126.5,194.3,157.99
2018,8,30,7,0,230.0,101.0,1.9,15.8,165.0,248.56,203.91
2018,8,30,7,15,276.5,117.5,1.8,16.15,210.5,305.96,251.07
2018,8,30,7,30,323.0,134.0,1.7,16.5,256.0,367.48,300.03
2018,8,30,7,45,336.5,155.0,1.65,16.85,298.5,415.18,336.21
2018,8,30,8,0,350.0,176.0,1.6,17.2,341.0,463.05,371.45
2018,8,30,8,15,374.0,192.5,1.55,17.6,386.0,513.8,408.04
2018,8,30,8,30,398.0,209.0,1.5,18.0,431.0,577.86,453.05
2018,8,30,8,45,417.5,223.5,1.4,18.4,474.0,623.94,483.57
2018,8,30,9,0,437.0,238.0,1.3,18.8,517.0,669.63,513.06
2018,8,30,9,15,550.0,213.0,1.3,19.45,587.5,756.11,573.06
2018,8,30,9,30,663.0,188.0,1.3,20.1,658.0,852.21,635.86
2018,8,30,9,45,713.0,176.5,1.25,20.7,705.0,899.8,662.61
2018,8,30,10,0,763.0,165.0,1.2,21.3,752.0,945.89,688.31
2018,8,30,10,15,814.0,147.0,1.35,21.85,794.5,979.05,708.72
2018,8,30,10,30,865.0,129.0,1.5,22.4,837.0,1006.29,725.43
2018,8,30,10,45,880.5,125.5,1.6,22.9,862.0,1020.39,733.29
2018,8,30,11,0,896.0,122.0,1.7,23.4,887.0,1031.0,739.17
2018,8,30,11,15,902.5,121.0,1.95,23.75,902.0,1031.64,741.37
2018,8,30,11,30,909.0,120.0,2.2,24.1,917.0,1028.56,741.11
2018,8,30,11,45,915.5,117.5,2.4,24.5,924.5,1020.18,736.64
2018,8,30,12,0,922.0,115.0,2.6,24.9,932.0,1008.04,729.72
2018,8,30,12,15,920.5,115.0,2.8,25.05,929.0,987.18,717.79
2018,8,30,12,30,919.0,115.0,3.0,25.2,926.0,962.89,703.51
2018,8,30,12,45,915.0,115.0,3.2,25.4,914.5,933.08,685.24
2018,8,30,13,0,911.0,115.0,3.4,25.6,903.0,900.22,664.73
2018,8,30,13,15,906.0,115.0,3.5,25.5,884.5,863.66,641.65
2018,8,30,13,30,901.0,115.0,3.6,25.4,866.0,824.46,616.53
2018,8,30,13,45,894.0,113.5,3.7,25.35,839.5,779.88,587.25
2018,8,30,14,0,887.0,112.0,3.8,25.3,813.0,733.23,556.14
2018,8,30,14,15,877.5,111.0,3.9,25.1,780.5,683.56,520.5
2018,8,30,14,30,868.0,110.0,4.0,24.9,748.0,632.49,482.79
2018,8,30,14,45,854.5,108.5,4.05,24.7,708.5,576.57,440.24
2018,8,30,15,0,841.0,107.0,4.1,24.5,669.0,520.58,396.3
2018,8,30,15,15,825.0,104.0,4.1,24.5,624.5,461.94,348.65
2018,8,30,15,30,809.0,101.0,4.1,24.5,580.0,403.74,299.96
2018,8,30,15,45,786.5,98.0,4.15,23.65,531.0,344.11,249.97
2018,8,30,16,0,764.0,95.0,4.2,22.8,482.0,286.23,200.32
2018,8,30,16,15,733.5,90.5,4.2,22.25,430.0,223.72,147.13
2018,8,30,16,30,703.0,86.0,4.2,21.7,378.0,167.76,101.29
2018,8,30,16,45,661.5,80.5,4.15,21.15,325.0,113.56,62.91
2018,8,30,17,0,620.0,75.0,4.1,20.6,272.0,64.45,39.69
2018,8,30,17,15,561.5,67.0,4.0,19.9,220.0,48.06,36.53
2018,8,30,17,30,503.0,59.0,3.9,19.2,168.0,44.11,33.05
2018,8,30,17,45,414.5,48.5,3.75,18.55,121.5,37.63,27.09
2018,8,30,18,0,326.0,38.0,3.6,17.9,75.0,30.82,20.47
2018,8,30,18,15,198.0,24.0,3.6,17.4,43.0,20.0,5.7
2018,8,30,18,30,70.0,10.0,3.6,16.9,11.0,9.53,0.0
2018,8,30,18,45,35.0,5.0,3.55,16.4,5.5,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,31,5,15,8.5,1.5,1.85,12.8,1.0,0.0,0.0
2018,8,31,5,30,17.0,3.0,2.1,13.1,2.0,0.0,0.0
2018,8,31,5,45,143.5,15.0,2.35,13.45,24.0,51.9,0.0
2018,8,31,6,0,270.0,27.0,2.6,13.8,46.0,129.96,76.4
2018,8,31,6,15,388.5,36.5,2.7,14.2,90.0,206.79,158.28
2018,8,31,6,30,507.0,46.0,2.8,14.6,134.0,291.86,233.52
2018,8,31,6,45,581.0,52.0,2.85,15.0,186.0,363.63,296.73
2018,8,31,7,0,655.0,58.0,2.9,15.4,238.0,442.3,363.28
2018,8,31,7,15,701.0,62.5,2.9,16.0,292.0,506.39,415.46
2018,8,31,7,30,747.0,67.0,2.9,16.6,346.0,576.11,469.76
2018,8,31,7,45,780.5,70.0,2.95,17.15,400.0,637.76,515.56
2018,8,31,8,0,814.0,73.0,3.0,17.7,454.0,700.17,559.06
2018,8,31,8,15,836.0,75.5,3.0,18.35,504.5,753.37,594.22
2018,8,31,8,30,858.0,78.0,3.0,19.0,555.0,799.33,623.41
2018,8,31,8,45,874.5,79.5,3.0,19.65,601.5,844.13,651.23
2018,8,31,9,0,891.0,81.0,3.0,20.3,648.0,886.97,677.2
2018,8,31,9,15,903.0,83.0,3.05,20.95,690.0,924.06,699.19
2018,8,31,9,30,915.0,85.0,3.1,21.6,732.0,958.39,719.13
2018,8,31,9,45,924.0,86.0,3.15,22.25,767.5,985.69,734.23
2018,8,31,10,0,933.0,87.0,3.2,22.9,803.0,1009.7,747.14
2018,8,31,10,15,939.5,88.5,3.35,23.45,832.0,1028.34,757.64
2018,8,31,10,30,946.0,90.0,3.5,24.0,861.0,1043.29,765.83
2018,8,31,10,45,951.5,89.5,3.6,24.55,882.5,1051.24,769.16
2018,8,31,11,0,957.0,89.0,3.7,25.1,904.0,1055.33,770.16
2018,8,31,11,15,960.0,89.5,3.85,25.45,918.0,1054.12,768.83
2018,8,31,11,30,963.0,90.0,4.0,25.8,932.0,1048.98,765.07
2018,8,31,11,45,965.0,89.5,4.1,26.15,938.0,1037.86,757.19
2018,8,31,12,0,967.0,89.0,4.2,26.5,944.0,1022.87,746.93
2018,8,31,12,15,967.5,88.5,4.3,26.6,941.5,1002.67,734.06
2018,8,31,12,30,968.0,88.0,4.4,26.7,939.0,978.78,718.79
2018,8,31,12,45,966.5,87.0,4.5,26.85,928.5,949.01,699.47
2018,8,31,13,0,965.0,86.0,4.6,27.0,918.0,915.9,677.93
2018,8,31,13,15,954.5,89.0,4.65,26.95,897.0,876.2,652.18
2018,8,31,13,30,944.0,92.0,4.7,26.9,876.0,834.02,624.51
2018,8,31,13,45,947.0,86.5,4.8,26.8,852.0,791.31,596.58
2018,8,31,14,0,950.0,81.0,4.9,26.7,828.0,745.6,566.13
2018,8,31,14,15,942.5,79.0,4.9,26.5,794.5,693.58,529.28
2018,8,31,14,30,935.0,77.0,4.9,26.3,761.0,639.84,489.02
2018,8,31,14,45,925.0,75.5,4.95,26.05,721.5,583.72,446.01
2018,8,31,15,0,915.0,74.0,5.0,25.8,682.0,526.62,400.81
2018,8,31,15,15,901.0,72.5,5.0,25.8,637.0,467.04,351.78
2018,8,31,15,30,887.0,71.0,5.0,25.8,592.0,407.46,301.3
2018,8,31,15,45,869.0,68.0,5.05,25.05,542.5,345.5,248.58
2018,8,31,16,0,851.0,65.0,5.1,24.3,493.0,284.57,195.58
2018,8,31,16,15,827.0,62.5,5.05,23.75,441.0,224.14,143.14
2018,8,31,16,30,803.0,60.0,5.0,23.2,389.0,161.32,91.39
2018,8,31,16,45,767.0,56.5,4.95,22.6,335.0,103.67,51.02
2018,8,31,17,0,731.0,53.0,4.9,22.0,281.0,50.33,27.98
2018,8,31,17,15,676.0,48.5,4.65,21.25,228.0,36.7,26.43
2018,8,31,17,30,621.0,44.0,4.4,20.5,175.0,34.66,24.61
2018,8,31,17,45,528.0,37.5,4.15,19.7,126.5,30.71,20.93
2018,8,31,18,0,435.0,31.0,3.9,18.9,78.0,24.46,14.89
2018,8,31,18,15,269.5,20.5,3.7,18.3,44.5,16.78,1.89
2018,8,31,18,30,104.0,10.0,3.5,17.7,11.0,9.53,0.0
2018,8,31,18,45,52.0,5.0,3.35,17.15,5.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,1,5,15,9.5,1.5,1.65,12.85,1.0,0.0,0.0
2018,9,1,5,30,19.0,3.0,1.7,13.1,2.0,0.0,0.0
2018,9,1,5,45,155.0,13.5,1.75,13.35,23.0,53.47,0.0
2018,9,1,6,0,291.0,24.0,1.8,13.6,44.0,133.49,74.59
2018,9,1,6,15,401.5,33.5,1.75,14.1,87.0,208.54,158.84
2018,9,1,6,30,512.0,43.0,1.7,14.6,130.0,290.62,231.3
2018,9,1,6,45,544.0,52.5,1.65,15.05,174.5,346.14,280.82
2018,9,1,7,0,576.0,62.0,1.6,15.5,219.0,404.22,329.95
2018,9,1,7,15,662.5,63.0,1.5,16.2,280.5,483.98,393.41
2018,9,1,7,30,749.0,64.0,1.4,16.9,342.0,573.76,461.22
2018,9,1,7,45,780.5,67.5,1.3,17.6,395.5,634.65,503.49
2018,9,1,8,0,812.0,71.0,1.2,18.3,449.0,696.15,543.17
2018,9,1,8,15,835.0,74.0,1.2,19.0,500.5,744.66,573.27
2018,9,1,8,30,858.0,77.0,1.2,19.7,552.0,797.93,605.96
2018,9,1,8,45,875.0,79.0,1.2,20.4,599.5,843.71,632.73
2018,9,1,9,0,892.0,81.0,1.2,21.1,647.0,887.56,657.72
2018,9,1,9,15,902.0,84.0,1.3,21.7,688.5,923.97,679.2
2018,9,1,9,30,912.0,87.0,1.4,22.3,730.0,957.49,698.74
2018,9,1,9,45,917.5,91.0,1.5,22.9,765.5,984.76,714.2
2018,9,1,10,0,923.0,95.0,1.6,23.5,801.0,1008.55,727.49
2018,9,1,10,15,931.0,96.0,1.8,24.0,830.5,1027.82,739.68
2018,9,1,10,30,939.0,97.0,2.0,24.5,860.0,1043.47,749.57
2018,9,1,10,45,944.5,98.0,2.2,24.95,882.5,1052.88,755.7
2018,9,1,11,0,950.0,99.0,2.4,25.4,905.0,1058.44,759.44
2018,9,1,11,15,953.0,99.5,2.55,25.7,919.0,1057.06,758.73
2018,9,1,11,30,956.0,100.0,2.7,26.0,933.0,1051.76,755.66
2018,9,1,11,45,958.0,100.0,2.85,26.3,939.0,1041.05,749.21
2018,9,1,12,0,960.0,100.0,3.0,26.6,945.0,1026.49,740.35
2018,9,1,12,15,956.0,102.0,3.15,26.7,941.5,1004.58,727.35
2018,9,1,12,30,952.0,104.0,3.3,26.8,938.0,979.17,712.03
2018,9,1,12,45,945.5,106.0,3.45,26.9,926.0,948.19,692.94
2018,9,1,13,0,939.0,108.0,3.6,27.0,914.0,914.16,671.67
2018,9,1,13,15,935.0,107.0,3.7,26.95,895.0,876.37,647.77
2018,9,1,13,30,931.0,106.0,3.8,26.9,876.0,835.78,621.73
2018,9,1,13,45,925.0,105.0,3.9,26.85,850.0,791.11,592.56
2018,9,1,14,0,919.0,104.0,4.0,26.8,824.0,744.19,561.45
2018,9,1,14,15,910.0,102.5,4.0,26.65,790.0,692.81,524.48
2018,9,1,14,30,901.0,101.0,4.0,26.5,756.0,639.92,485.25
2018,9,1,14,45,889.5,98.5,4.05,26.3,716.0,583.47,442.48
2018,9,1,15,0,878.0,96.0,4.1,26.1,676.0,526.28,397.77
2018,9,1,15,15,862.0,93.5,4.1,26.1,630.5,466.65,349.4
2018,9,1,15,30,846.0,91.0,4.1,26.1,585.0,404.38,297.67
2018,9,1,15,45,824.5,88.0,4.05,25.5,535.0,342.95,245.93
2018,9,1,16,0,803.0,85.0,4.0,24.9,485.0,283.12,194.5
2018,9,1,16,15,772.5,81.5,3.9,24.4,432.0,222.9,143.31
2018,9,1,16,30,742.0,78.0,3.8,23.9,379.0,165.93,97.29
2018,9,1,16,45,699.5,73.0,3.7,23.4,324.5,106.17,55.87
2018,9,1,17,0,657.0,68.0,3.6,22.9,270.0,55.29,34.31
2018,9,1,17,15,594.5,61.0,3.4,22.0,217.0,43.63,32.35
2018,9,1,17,30,532.0,54.0,3.2,21.1,164.0,40.29,29.41
2018,9,1,17,45,433.0,44.0,3.0,20.2,116.5,34.04,23.71
2018,9,1,18,0,334.0,34.0,2.8,19.3,69.0,27.5,17.26
2018,9,1,18,15,199.0,21.5,2.75,18.65,39.0,18.02,0.0
2018,9,1,18,30,64.0,9.0,2.7,18.0,9.0,8.58,0.0
2018,9,1,18,45,32.0,4.5,2.65,17.35,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,2.5,15.65,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.05,12.2,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,9,2,5,45,99.5,12.0,0.85,13.75,18.5,37.49,0.0
2018,9,2,6,0,199.0,24.0,0.8,14.2,37.0,103.4,53.38
2018,9,2,6,15,315.5,37.0,0.8,14.8,79.5,179.74,135.87
2018,9,2,6,30,432.0,50.0,0.8,15.4,122.0,263.6,208.16
2018,9,2,6,45,504.5,58.5,0.8,16.0,172.5,333.74,267.91
2018,9,2,7,0,577.0,67.0,0.8,16.6,223.0,410.67,330.58
2018,9,2,7,15,625.5,73.5,0.85,17.5,276.0,477.28,382.46
2018,9,2,7,30,674.0,80.0,0.9,18.4,329.0,547.2,434.52
2018,9,2,7,45,708.5,85.5,0.9,19.3,382.0,609.07,477.99
2018,9,2,8,0,743.0,91.0,0.9,20.2,435.0,672.01,519.48
2018,9,2,8,15,768.0,95.0,0.95,21.1,485.5,723.3,551.44
2018,9,2,8,30,793.0,99.0,1.0,22.0,536.0,777.19,584.46
2018,9,2,8,45,811.5,102.0,1.0,22.95,582.5,823.44,610.74
2018,9,2,9,0,830.0,105.0,1.0,23.9,629.0,867.95,635.3
2018,9,2,9,15,845.0,107.0,1.05,24.55,671.0,906.08,656.82
2018,9,2,9,30,860.0,109.0,1.1,25.2,713.0,941.72,676.59
2018,9,2,9,45,871.0,111.0,1.15,25.85,749.0,962.62,686.98
2018,9,2,10,0,882.0,113.0,1.2,26.5,785.0,988.44,700.62
2018,9,2,10,15,890.0,114.0,1.3,26.85,814.0,1006.95,711.35
2018,9,2,10,30,898.0,115.0,1.4,27.2,843.0,1022.0,720.09
2018,9,2,10,45,903.5,116.0,1.5,27.55,864.5,1030.97,725.2
2018,9,2,11,0,909.0,117.0,1.6,27.9,886.0,1036.24,728.19
2018,9,2,11,15,912.0,117.0,1.65,28.1,899.0,1034.2,726.53
2018,9,2,11,30,915.0,117.0,1.7,28.3,912.0,1028.42,722.77
2018,9,2,11,45,916.5,117.0,1.75,28.5,917.5,1017.44,715.96
2018,9,2,12,0,918.0,117.0,1.8,28.7,923.0,1002.79,707.0
2018,9,2,12,15,918.0,116.5,1.85,28.75,920.5,982.61,695.11
2018,9,2,12,30,918.0,116.0,1.9,28.8,918.0,958.95,681.09
2018,9,2,12,45,916.5,115.5,1.95,28.85,907.5,930.58,664.07
2018,9,2,13,0,915.0,115.0,2.0,28.9,897.0,899.03,644.95
2018,9,2,13,15,910.0,114.0,2.1,28.8,877.5,861.09,622.38
2018,9,2,13,30,905.0,113.0,2.2,28.7,858.0,820.51,597.75
2018,9,2,13,45,883.0,119.0,2.3,28.65,827.0,771.62,567.01
2018,9,2,14,0,861.0,125.0,2.4,28.6,796.0,721.77,534.31
2018,9,2,14,15,861.0,118.5,2.5,28.4,765.5,674.01,501.52
2018,9,2,14,30,861.0,112.0,2.6,28.2,735.0,624.07,466.0
2018,9,2,14,45,854.5,106.5,2.7,28.0,696.5,568.47,425.11
2018,9,2,15,0,848.0,101.0,2.8,27.8,658.0,512.07,382.1
2018,9,2,15,15,831.5,98.5,2.8,27.8,613.0,453.22,335.21
2018,9,2,15,30,815.0,96.0,2.8,27.8,568.0,394.86,287.27
2018,9,2,15,45,793.0,92.5,2.95,27.05,519.0,334.6,237.64
2018,9,2,16,0,771.0,89.0,3.1,26.3,470.0,276.04,188.24
2018,9,2,16,15,741.0,84.5,3.1,25.65,417.5,217.0,138.78
2018,9,2,16,30,711.0,80.0,3.1,25.0,365.0,157.36,91.29
2018,9,2,16,45,668.5,74.5,3.1,24.35,312.0,102.87,54.61
2018,9,2,17,0,626.0,69.0,3.1,23.7,259.0,53.59,40.67
2018,9,2,17,15,562.5,61.5,3.0,22.65,207.0,44.22,32.77
2018,9,2,17,30,499.0,54.0,2.9,21.6,155.0,40.5,29.51
2018,9,2,17,45,399.5,43.5,2.8,20.6,109.0,33.81,23.41
2018,9,2,18,0,300.0,33.0,2.7,19.6,63.0,26.78,16.44
2018,9,2,18,15,171.0,19.5,2.55,19.0,34.5,16.23,0.0
2018,9,2,18,30,42.0,6.0,2.4,18.4,6.0,5.72,0.0
2018,9,2,18,45,21.0,3.0,2.3,17.75,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,2.1,16.85,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,1.7,15.45,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,1.05,13.35,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,13.15,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.6,13.05,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.7,13.25,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,3,5,45,89.0,12.0,0.9,13.75,17.5,34.73,0.0
2018,9,3,6,0,178.0,24.0,1.0,14.0,35.0,96.29,45.46
2018,9,3,6,15,292.0,37.0,1.05,14.5,76.0,170.87,129.1
2018,9,3,6,30,406.0,50.0,1.1,15.0,117.0,252.29,199.97
2018,9,3,6,45,478.5,59.5,1.2,15.5,166.5,322.12,260.29
2018,9,3,7,0,551.0,69.0,1.3,16.0,216.0,398.83,324.06
2018,9,3,7,15,600.5,75.5,1.25,16.75,268.0,464.76,376.08
2018,9,3,7,30,650.0,82.0,1.2,17.5,320.0,534.11,428.25
2018,9,3,7,45,684.5,87.0,1.2,18.25,372.0,594.25,471.56
2018,9,3,8,0,719.0,92.0,1.2,19.0,424.0,655.5,513.27
2018,9,3,8,15,744.0,97.0,1.2,19.8,474.0,706.78,545.66
2018,9,3,8,30,769.0,102.0,1.2,20.6,524.0,760.89,579.18
2018,9,3,8,45,787.5,105.5,1.2,21.35,570.0,806.86,606.35
2018,9,3,9,0,806.0,109.0,1.2,22.1,616.0,851.15,631.89
2018,9,3,9,15,819.5,112.0,1.25,22.7,657.0,888.37,653.39
2018,9,3,9,30,833.0,115.0,1.3,23.3,698.0,923.08,673.12
2018,9,3,9,45,842.5,118.0,1.4,23.85,733.0,951.24,689.4
2018,9,3,10,0,852.0,121.0,1.5,24.4,768.0,976.31,703.74
2018,9,3,10,15,860.5,122.0,1.55,24.9,796.5,986.17,707.93
2018,9,3,10,30,869.0,123.0,1.6,25.4,825.0,1001.32,715.73
2018,9,3,10,45,874.5,124.5,1.65,25.95,846.5,1010.54,719.7
2018,9,3,11,0,880.0,126.0,1.7,26.5,868.0,1016.16,721.6
2018,9,3,11,15,884.0,126.0,1.75,26.85,881.5,1015.06,720.03
2018,9,3,11,30,888.0,126.0,1.8,27.2,895.0,1010.3,716.39
2018,9,3,11,45,889.5,126.5,1.85,27.6,900.5,999.98,709.29
2018,9,3,12,0,891.0,127.0,1.9,28.0,906.0,986.08,700.1
2018,9,3,12,15,890.5,127.0,2.0,28.15,903.5,966.28,688.56
2018,9,3,12,30,890.0,127.0,2.1,28.3,901.0,943.11,674.87
2018,9,3,12,45,888.0,125.5,2.15,28.45,890.0,913.89,656.74
2018,9,3,13,0,886.0,124.0,2.2,28.6,879.0,881.63,636.62
2018,9,3,13,15,881.5,123.5,2.25,28.65,860.5,845.4,614.02
2018,9,3,13,30,877.0,123.0,2.3,28.7,842.0,806.59,589.52
2018,9,3,13,45,869.5,121.5,2.35,28.7,815.5,762.21,561.12
2018,9,3,14,0,862.0,120.0,2.4,28.7,789.0,715.88,530.31
2018,9,3,14,15,852.0,118.0,2.5,28.55,755.5,666.34,495.9
2018,9,3,14,30,842.0,116.0,2.6,28.4,722.0,614.23,458.6
2018,9,3,14,45,828.5,113.5,2.65,28.25,682.5,558.78,417.47
2018,9,3,15,0,815.0,111.0,2.7,28.1,643.0,503.01,374.73
2018,9,3,15,15,797.5,107.5,2.7,28.1,598.0,444.53,328.29
2018,9,3,15,30,780.0,104.0,2.7,28.1,553.0,386.72,281.0
2018,9,3,15,45,756.0,100.5,2.8,27.45,504.0,327.83,232.57
2018,9,3,16,0,732.0,97.0,2.9,26.8,455.0,267.51,182.16
2018,9,3,16,15,699.0,92.5,2.85,26.25,403.5,209.85,134.25
2018,9,3,16,30,666.0,88.0,2.8,25.7,352.0,155.81,91.73
2018,9,3,16,45,620.5,81.0,2.8,25.15,299.0,102.69,56.51
2018,9,3,17,0,575.0,74.0,2.8,24.6,246.0,55.24,41.92
2018,9,3,17,15,509.0,66.0,2.7,23.75,195.5,48.24,36.05
2018,9,3,17,30,443.0,58.0,2.6,22.9,145.0,44.33,32.59
2018,9,3,17,45,345.0,46.0,2.5,22.05,101.0,36.41,25.41
2018,9,3,18,0,247.0,34.0,2.4,21.2,57.0,26.68,15.98
2018,9,3,18,15,138.5,19.5,2.3,20.6,31.0,15.59,0.0
2018,9,3,18,30,30.0,5.0,2.2,20.0,5.0,4.77,0.0
2018,9,3,18,45,15.0,2.5,2.1,19.45,2.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.0,18.9,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,1.85,18.55,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,1.25,17.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.75,16.7,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.7,16.45,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.7,16.3,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.7,16.15,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.7,16.05,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.7,15.95,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.85,14.1,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,9,4,5,45,69.0,12.0,0.85,14.65,16.0,29.49,0.0
2018,9,4,6,0,138.0,24.0,0.9,14.9,32.0,83.21,34.31
2018,9,4,6,15,241.5,39.0,0.95,15.45,71.0,154.1,115.61
2018,9,4,6,30,345.0,54.0,1.0,16.0,110.0,229.22,180.93
2018,9,4,6,45,418.0,65.5,1.05,16.5,158.5,296.68,238.84
2018,9,4,7,0,491.0,77.0,1.1,17.0,207.0,374.96,303.35
2018,9,4,7,15,543.0,85.5,1.0,17.75,259.0,441.88,355.61
2018,9,4,7,30,595.0,94.0,0.9,18.5,311.0,512.52,408.08
2018,9,4,7,45,632.5,101.0,0.85,19.25,363.0,574.71,452.08
2018,9,4,8,0,670.0,108.0,0.8,20.0,415.0,638.35,495.22
2018,9,4,8,15,698.0,113.0,0.7,20.9,465.0,693.32,528.59
2018,9,4,8,30,726.0,118.0,0.6,21.8,515.0,748.11,560.21
2018,9,4,8,45,747.0,122.0,0.5,22.65,561.0,795.23,585.54
2018,9,4,9,0,768.0,126.0,0.4,23.5,607.0,840.98,609.1
2018,9,4,9,15,794.0,124.0,0.4,24.3,650.5,878.49,628.71
2018,9,4,9,30,820.0,122.0,0.4,25.1,694.0,918.53,649.66
2018,9,4,9,45,844.5,118.0,0.4,25.9,733.0,952.66,666.57
2018,9,4,10,0,869.0,114.0,0.4,26.7,772.0,975.82,676.72
2018,9,4,10,15,877.5,115.5,0.5,27.25,801.0,995.05,687.59
2018,9,4,10,30,886.0,117.0,0.6,27.8,830.0,1010.86,696.56
2018,9,4,10,45,891.5,118.0,0.65,28.3,851.5,1019.59,700.47
2018,9,4,11,0,897.0,119.0,0.7,28.8,873.0,1024.66,702.44
2018,9,4,11,15,901.0,119.0,0.8,29.1,886.5,1023.47,702.49
2018,9,4,11,30,905.0,119.0,0.9,29.4,900.0,1018.55,700.46
2018,9,4,11,45,906.5,119.0,0.95,29.7,905.0,1007.49,693.85
2018,9,4,12,0,908.0,119.0,1.0,30.0,910.0,992.79,685.2
2018,9,4,12,15,906.0,119.0,1.1,30.05,906.5,971.25,674.04
2018,9,4,12,30,904.0,119.0,1.2,30.1,903.0,946.35,660.74
2018,9,4,12,45,899.0,120.5,1.3,30.2,891.5,917.07,644.42
2018,9,4,13,0,894.0,122.0,1.4,30.3,880.0,884.82,626.02
2018,9,4,13,15,889.5,120.5,1.5,30.2,861.0,847.28,604.45
2018,9,4,13,30,885.0,119.0,1.6,30.1,842.0,807.14,580.81
2018,9,4,13,45,878.0,117.5,1.7,30.05,815.0,762.76,553.81
2018,9,4,14,0,871.0,116.0,1.8,30.0,788.0,716.36,524.24
2018,9,4,14,15,861.5,114.0,1.85,29.8,755.0,666.1,489.91
2018,9,4,14,30,852.0,112.0,1.9,29.6,722.0,614.27,453.38
2018,9,4,14,45,839.5,109.5,2.0,29.4,682.5,558.84,413.25
2018,9,4,15,0,827.0,107.0,2.1,29.2,643.0,502.95,371.24
2018,9,4,15,15,809.5,104.0,2.1,29.2,598.0,444.27,325.1
2018,9,4,15,30,792.0,101.0,2.1,29.2,553.0,386.24,278.05
2018,9,4,15,45,769.0,97.0,2.25,28.5,504.0,326.52,229.49
2018,9,4,16,0,746.0,93.0,2.4,27.8,455.0,268.69,181.33
2018,9,4,16,15,715.0,88.0,2.4,27.2,403.0,206.92,130.51
2018,9,4,16,30,684.0,83.0,2.4,26.6,351.0,151.83,87.5
2018,9,4,16,45,639.5,77.0,2.45,26.0,298.5,98.62,52.95
2018,9,4,17,0,595.0,71.0,2.5,25.4,246.0,50.93,38.1
2018,9,4,17,15,529.0,62.5,2.4,24.35,194.5,45.54,33.64
2018,9,4,17,30,463.0,54.0,2.3,23.3,143.0,41.01,29.66
2018,9,4,17,45,361.5,43.0,2.25,22.25,99.0,33.88,23.17
2018,9,4,18,0,260.0,32.0,2.2,21.2,55.0,26.39,15.42
2018,9,4,18,15,145.0,19.0,2.1,20.55,30.0,18.11,0.0
2018,9,4,18,30,30.0,6.0,2.0,19.9,5.0,0.0,0.0
2018,9,4,18,45,15.0,3.0,1.9,19.25,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,1.7,18.35,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,1.35,17.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,1.15,16.55,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,1.1,15.75,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.95,15.4,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.95,15.3,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,5,5,45,85.0,11.5,1.05,14.35,16.5,33.2,0.0
2018,9,5,6,0,170.0,23.0,1.1,14.6,33.0,91.72,32.35
2018,9,5,6,15,286.5,35.5,1.1,15.1,73.0,167.35,125.32
2018,9,5,6,30,403.0,48.0,1.1,15.6,113.0,248.89,196.49
2018,9,5,6,45,479.0,56.5,1.1,16.1,162.0,319.04,256.9
2018,9,5,7,0,555.0,65.0,1.1,16.6,211.0,396.4,320.8
2018,9,5,7,15,605.5,72.0,1.1,17.35,263.5,463.57,373.77
2018,9,5,7,30,656.0,79.0,1.1,18.1,316.0,534.31,427.04
2018,9,5,7,45,691.5,83.5,1.1,18.9,368.0,594.71,470.29
2018,9,5,8,0,727.0,88.0,1.1,19.7,420.0,656.3,511.77
2018,9,5,8,15,753.0,92.0,1.1,20.55,470.0,707.67,543.9
2018,9,5,8,30,779.0,96.0,1.1,21.4,520.0,761.67,577.0
2018,9,5,8,45,798.5,99.0,1.1,22.2,566.0,808.13,604.17
2018,9,5,9,0,818.0,102.0,1.1,23.0,612.0,852.95,629.71
2018,9,5,9,15,829.5,105.5,1.2,23.65,652.5,889.15,651.0
2018,9,5,9,30,841.0,109.0,1.3,24.3,693.0,922.71,670.5
2018,9,5,9,45,849.0,112.5,1.4,24.95,727.5,950.08,685.95
2018,9,5,10,0,857.0,116.0,1.5,25.6,762.0,965.81,694.05
2018,9,5,10,15,865.0,117.5,1.6,26.1,790.5,984.32,704.5
2018,9,5,10,30,873.0,119.0,1.7,26.6,819.0,999.43,712.83
2018,9,5,10,45,879.0,119.5,1.8,27.1,840.0,1007.96,717.14
2018,9,5,11,0,885.0,120.0,1.9,27.6,861.0,1012.89,719.35
2018,9,5,11,15,888.0,121.0,2.0,27.8,874.5,1011.72,718.73
2018,9,5,11,30,891.0,122.0,2.1,28.0,888.0,1006.87,715.95
2018,9,5,11,45,892.5,122.0,2.25,28.25,893.0,995.86,709.8
2018,9,5,12,0,894.0,122.0,2.4,28.5,898.0,981.26,701.4
2018,9,5,12,15,893.0,122.0,2.5,28.5,895.0,960.81,689.46
2018,9,5,12,30,892.0,122.0,2.6,28.5,892.0,937.0,675.36
2018,9,5,12,45,889.5,121.0,2.7,28.5,880.5,907.64,657.57
2018,9,5,13,0,887.0,120.0,2.8,28.5,869.0,875.26,637.68
2018,9,5,13,15,882.0,119.0,2.85,28.35,850.0,837.97,614.39
2018,9,5,13,30,877.0,118.0,2.9,28.2,831.0,798.14,589.17
2018,9,5,13,45,870.0,116.5,3.0,28.1,804.5,754.02,560.85
2018,9,5,14,0,863.0,115.0,3.1,28.0,778.0,707.91,529.94
2018,9,5,14,15,853.0,113.0,3.15,27.8,744.5,657.64,494.16
2018,9,5,14,30,843.0,111.0,3.2,27.6,711.0,605.87,456.27
2018,9,5,14,45,830.0,108.5,3.2,27.35,671.5,550.6,414.6
2018,9,5,15,0,817.0,106.0,3.2,27.1,632.0,494.96,371.32
2018,9,5,15,15,799.0,103.0,3.2,27.1,587.0,436.6,324.33
2018,9,5,15,30,781.0,100.0,3.2,27.1,542.0,378.98,276.57
2018,9,5,15,45,757.5,96.0,3.25,26.4,493.5,319.77,227.3
2018,9,5,16,0,734.0,92.0,3.3,25.7,445.0,262.53,178.78
2018,9,5,16,15,701.5,87.5,3.3,25.1,393.5,201.71,128.2
2018,9,5,16,30,669.0,83.0,3.3,24.5,342.0,147.74,85.86
2018,9,5,16,45,623.0,77.0,3.3,23.95,290.0,95.47,52.08
2018,9,5,17,0,577.0,71.0,3.3,23.4,238.0,50.1,37.72
2018,9,5,17,15,509.0,62.5,3.15,22.5,187.5,45.79,34.11
2018,9,5,17,30,441.0,54.0,3.0,21.6,137.0,41.29,30.08
2018,9,5,17,45,338.0,42.5,2.9,20.75,94.0,33.69,23.09
2018,9,5,18,0,235.0,31.0,2.8,19.9,51.0,24.42,13.52
2018,9,5,18,15,129.5,18.0,2.7,19.35,27.5,17.16,0.0
2018,9,5,18,30,24.0,5.0,2.6,18.8,4.0,0.0,0.0
2018,9,5,18,45,12.0,2.5,2.5,18.2,2.0,0.0,0.0
2018,9,5,19,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,2.35,17.35,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,2.2,16.85,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.95,16.05,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,1.65,14.4,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.85,13.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.7,12.95,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.7,12.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,6,5,45,89.5,11.0,0.85,13.7,16.0,33.9,0.0
2018,9,6,6,0,179.0,22.0,0.9,14.0,32.0,92.91,25.6
2018,9,6,6,15,301.5,33.5,0.85,14.5,72.0,171.09,127.76
2018,9,6,6,30,424.0,45.0,0.8,15.0,112.0,254.83,200.89
2018,9,6,6,45,501.5,53.5,0.75,15.55,162.0,326.63,262.32
2018,9,6,7,0,579.0,62.0,0.7,16.1,212.0,405.89,327.02
2018,9,6,7,15,629.5,67.5,0.65,16.95,264.5,472.38,378.48
2018,9,6,7,30,680.0,73.0,0.6,17.8,317.0,542.37,429.88
2018,9,6,7,45,715.0,77.0,0.55,18.7,369.0,600.04,469.71
2018,9,6,8,0,750.0,81.0,0.5,19.6,421.0,661.77,509.07
2018,9,6,8,15,775.5,84.0,0.5,20.6,471.0,715.53,541.62
2018,9,6,8,30,801.0,87.0,0.5,21.6,521.0,768.69,572.8
2018,9,6,8,45,820.0,90.0,0.5,22.65,567.5,815.4,598.68
2018,9,6,9,0,839.0,93.0,0.5,23.7,614.0,860.38,622.84
2018,9,6,9,15,855.5,93.5,0.55,24.55,655.5,890.7,638.66
2018,9,6,9,30,872.0,94.0,0.6,25.4,697.0,925.84,657.57
2018,9,6,9,45,885.5,94.0,0.65,26.2,733.0,954.91,672.58
2018,9,6,10,0,899.0,94.0,0.7,27.0,769.0,980.96,685.76
2018,9,6,10,15,906.0,95.0,1.0,27.45,797.5,998.57,699.78
2018,9,6,10,30,913.0,96.0,1.3,27.9,826.0,1012.62,711.27
2018,9,6,10,45,918.0,97.0,1.55,28.35,847.0,1021.02,718.13
2018,9,6,11,0,923.0,98.0,1.8,28.8,868.0,1025.64,722.49
2018,9,6,11,15,925.5,98.5,1.95,28.95,881.0,1023.43,722.09
2018,9,6,11,30,928.0,99.0,2.1,29.1,894.0,1017.41,719.4
2018,9,6,11,45,929.0,99.0,2.3,29.25,899.0,1005.61,713.65
2018,9,6,12,0,930.0,99.0,2.5,29.4,904.0,990.1,705.47
2018,9,6,12,15,931.5,98.0,2.6,29.45,901.5,970.34,693.87
2018,9,6,12,30,933.0,97.0,2.7,29.5,899.0,947.0,679.97
2018,9,6,12,45,933.0,94.5,2.85,29.55,888.0,917.3,662.27
2018,9,6,13,0,933.0,92.0,3.0,29.6,877.0,884.3,642.23
2018,9,6,13,15,929.5,91.5,3.1,29.55,858.5,847.31,619.25
2018,9,6,13,30,926.0,91.0,3.2,29.5,840.0,807.51,594.12
2018,9,6,13,45,920.5,89.5,3.25,29.4,813.5,762.63,565.1
2018,9,6,14,0,915.0,88.0,3.3,29.3,787.0,715.5,534.17
2018,9,6,14,15,907.0,86.0,3.4,29.15,753.5,664.26,497.87
2018,9,6,14,30,899.0,84.0,3.5,29.0,720.0,611.45,459.21
2018,9,6,14,45,888.5,82.0,3.55,28.8,681.0,555.98,417.27
2018,9,6,15,0,878.0,80.0,3.6,28.6,642.0,499.7,373.29
2018,9,6,15,15,862.5,78.0,3.6,28.6,597.0,440.73,325.5
2018,9,6,15,30,847.0,76.0,3.6,28.6,552.0,382.03,276.5
2018,9,6,15,45,827.5,72.5,3.6,28.0,503.0,321.29,225.42
2018,9,6,16,0,808.0,69.0,3.6,27.4,454.0,257.97,171.6
2018,9,6,16,15,782.0,65.5,3.55,26.9,403.0,198.59,121.57
2018,9,6,16,30,756.0,62.0,3.5,26.4,352.0,141.89,77.04
2018,9,6,16,45,716.5,57.5,3.4,25.9,299.0,86.46,42.07
2018,9,6,17,0,677.0,53.0,3.3,25.4,246.0,39.67,28.48
2018,9,6,17,15,614.5,47.5,3.05,24.55,194.5,36.84,26.12
2018,9,6,17,30,552.0,42.0,2.8,23.7,143.0,31.09,21.05
2018,9,6,17,45,446.0,34.0,2.55,22.85,98.0,26.16,16.45
2018,9,6,18,0,340.0,26.0,2.3,22.0,53.0,21.08,10.28
2018,9,6,18,15,183.5,15.0,2.25,21.4,28.0,14.3,0.0
2018,9,6,18,30,27.0,4.0,2.2,20.8,3.0,0.0,0.0
2018,9,6,18,45,13.5,2.0,2.15,20.25,1.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,1.6,18.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,1.35,17.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,1.2,17.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,1.1,16.15,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,1.1,15.55,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.1,14.15,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,7,5,45,153.5,10.0,0.95,15.45,18.0,49.67,0.0
2018,9,7,6,0,307.0,20.0,0.9,15.9,36.0,130.83,24.85
2018,9,7,6,15,443.5,27.0,0.95,16.6,80.0,213.43,157.01
2018,9,7,6,30,580.0,34.0,1.0,17.3,124.0,306.37,238.49
2018,9,7,6,45,650.5,38.0,1.05,18.05,176.0,377.89,300.21
2018,9,7,7,0,721.0,42.0,1.1,18.8,228.0,455.69,363.97
2018,9,7,7,15,764.0,45.5,1.1,19.65,282.5,517.86,412.53
2018,9,7,7,30,807.0,49.0,1.1,20.5,337.0,586.7,463.39
2018,9,7,7,45,836.0,51.5,1.1,21.4,390.5,646.69,503.67
2018,9,7,8,0,865.0,54.0,1.1,22.3,444.0,707.02,542.07
2018,9,7,8,15,885.5,55.5,1.15,23.3,495.0,759.4,574.02
2018,9,7,8,30,906.0,57.0,1.2,24.3,546.0,810.59,604.38
2018,9,7,8,45,921.0,59.0,1.2,25.35,593.0,856.21,629.54
2018,9,7,9,0,936.0,61.0,1.2,26.4,640.0,899.58,652.65
2018,9,7,9,15,944.0,64.0,1.3,27.05,681.5,935.28,672.98
2018,9,7,9,30,952.0,67.0,1.4,27.7,723.0,967.79,691.22
2018,9,7,9,45,956.0,71.5,1.5,28.35,759.0,994.91,706.02
2018,9,7,10,0,960.0,76.0,1.6,29.0,795.0,1018.29,718.53
2018,9,7,10,15,966.5,77.0,1.7,29.4,824.0,1036.24,728.48
2018,9,7,10,30,973.0,78.0,1.8,29.8,853.0,1050.39,736.21
2018,9,7,10,45,977.5,78.5,1.9,30.2,874.5,1058.06,740.12
2018,9,7,11,0,982.0,79.0,2.0,30.6,896.0,1061.74,741.75
2018,9,7,11,15,985.0,79.0,2.1,30.75,909.0,1059.33,740.54
2018,9,7,11,30,988.0,79.0,2.2,30.9,922.0,1052.87,737.0
2018,9,7,11,45,989.0,79.5,2.25,31.1,927.5,1040.99,729.51
2018,9,7,12,0,990.0,80.0,2.3,31.3,933.0,1025.14,719.7
2018,9,7,12,15,989.0,80.5,2.4,31.3,930.0,1003.53,707.5
2018,9,7,12,30,988.0,81.0,2.5,31.3,927.0,978.18,692.93
2018,9,7,12,45,985.0,81.0,2.6,31.25,915.5,946.96,674.68
2018,9,7,13,0,982.0,81.0,2.7,31.2,904.0,912.37,654.11
2018,9,7,13,15,978.0,80.5,2.8,31.05,884.0,873.29,630.63
2018,9,7,13,30,974.0,80.0,2.9,30.9,864.0,831.26,604.9
2018,9,7,13,45,968.5,79.0,3.0,30.8,837.0,784.91,575.75
2018,9,7,14,0,963.0,78.0,3.1,30.7,810.0,736.16,544.5
2018,9,7,14,15,955.0,76.5,3.2,30.4,775.5,683.15,508.06
2018,9,7,14,30,947.0,75.0,3.3,30.1,741.0,628.46,468.7
2018,9,7,14,45,936.0,73.5,3.4,29.85,700.5,570.74,425.63
2018,9,7,15,0,925.0,72.0,3.5,29.6,660.0,512.15,380.3
2018,9,7,15,15,910.0,70.5,3.5,29.6,614.0,451.28,331.14
2018,9,7,15,30,895.0,69.0,3.5,29.6,568.0,390.54,280.57
2018,9,7,15,45,875.0,66.5,3.6,28.75,517.5,327.79,228.2
2018,9,7,16,0,855.0,64.0,3.7,27.9,467.0,266.32,175.88
2018,9,7,16,15,827.5,60.5,3.7,27.25,413.5,204.17,123.81
2018,9,7,16,30,800.0,57.0,3.7,26.6,360.0,140.37,74.09
2018,9,7,16,45,758.5,53.5,3.75,25.95,305.5,83.05,38.83
2018,9,7,17,0,717.0,50.0,3.8,25.3,251.0,37.42,26.56
2018,9,7,17,15,652.0,45.0,3.65,24.25,197.5,34.89,24.45
2018,9,7,17,30,587.0,40.0,3.5,23.2,144.0,32.36,22.15
2018,9,7,17,45,472.5,32.5,3.35,22.2,98.0,27.36,17.44
2018,9,7,18,0,358.0,25.0,3.2,21.2,52.0,20.37,9.11
2018,9,7,18,15,193.0,14.0,3.05,20.6,27.0,13.34,0.0
2018,9,7,18,30,28.0,3.0,2.9,20.0,2.0,0.0,0.0
2018,9,7,18,45,14.0,1.5,2.8,19.4,1.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,2.7,18.8,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,1.35,16.45,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,1.25,15.65,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,1.2,14.95,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,8,5,45,148.5,9.5,1.45,15.05,17.0,47.89,0.0
2018,9,8,6,0,297.0,19.0,1.5,15.5,34.0,126.11,9.07
2018,9,8,6,15,447.5,26.0,1.65,16.15,79.0,213.91,157.35
2018,9,8,6,30,598.0,33.0,1.8,16.8,124.0,312.94,245.04
2018,9,8,6,45,668.0,37.0,1.95,17.5,176.5,385.1,308.58
2018,9,8,7,0,738.0,41.0,2.1,18.2,229.0,459.44,371.3
2018,9,8,7,15,781.0,43.5,2.15,19.05,283.5,525.13,423.94
2018,9,8,7,30,824.0,46.0,2.2,19.9,338.0,593.48,476.04
2018,9,8,7,45,852.5,48.5,2.25,20.75,392.0,653.91,518.11
2018,9,8,8,0,881.0,51.0,2.3,21.6,446.0,714.59,558.47
2018,9,8,8,15,901.0,53.0,2.4,22.4,497.5,767.84,592.78
2018,9,8,8,30,921.0,55.0,2.5,23.2,549.0,819.81,625.47
2018,9,8,8,45,935.5,56.5,2.55,24.0,596.0,864.86,652.38
2018,9,8,9,0,950.0,58.0,2.6,24.8,643.0,907.59,677.3
2018,9,8,9,15,955.0,62.5,2.7,25.5,684.5,942.75,697.52
2018,9,8,9,30,960.0,67.0,2.8,26.2,726.0,974.49,715.39
2018,9,8,9,45,961.0,73.0,2.9,26.9,761.0,1000.62,729.52
2018,9,8,10,0,962.0,79.0,3.0,27.6,796.0,1022.83,741.15
2018,9,8,10,15,967.5,80.0,3.1,28.05,824.5,1039.71,750.16
2018,9,8,10,30,973.0,81.0,3.2,28.5,853.0,1052.75,756.84
2018,9,8,10,45,977.0,81.5,3.3,29.0,874.0,1059.8,759.71
2018,9,8,11,0,981.0,82.0,3.4,29.5,895.0,1062.85,760.19
2018,9,8,11,15,984.0,82.5,3.45,29.65,908.5,1060.87,758.32
2018,9,8,11,30,987.0,83.0,3.5,29.8,922.0,1054.82,754.04
2018,9,8,11,45,988.0,82.5,3.6,30.0,926.5,1041.72,745.66
2018,9,8,12,0,989.0,82.0,3.7,30.2,931.0,1024.68,734.87
2018,9,8,12,15,988.5,81.5,3.8,30.2,927.5,1002.36,721.34
2018,9,8,12,30,988.0,81.0,3.9,30.2,924.0,976.32,705.41
2018,9,8,12,45,987.0,79.5,4.0,30.2,912.0,945.17,686.09
2018,9,8,13,0,986.0,78.0,4.1,30.2,900.0,910.58,664.38
2018,9,8,13,15,982.0,77.0,4.2,30.05,880.0,870.78,639.41
2018,9,8,13,30,978.0,76.0,4.3,29.9,860.0,828.04,612.19
2018,9,8,13,45,972.0,74.5,4.35,29.7,832.0,780.61,581.34
2018,9,8,14,0,966.0,73.0,4.4,29.5,804.0,730.83,548.45
2018,9,8,14,15,957.5,72.0,4.45,29.25,769.5,677.84,510.76
2018,9,8,14,30,949.0,71.0,4.5,29.0,735.0,623.2,470.22
2018,9,8,14,45,938.5,69.5,4.55,28.75,694.5,565.62,426.27
2018,9,8,15,0,928.0,68.0,4.6,28.5,654.0,507.13,380.12
2018,9,8,15,15,913.5,66.5,4.6,28.5,608.0,446.33,330.21
2018,9,8,15,30,899.0,65.0,4.6,28.5,562.0,385.59,278.87
2018,9,8,15,45,879.0,62.5,4.6,27.75,511.5,322.66,225.48
2018,9,8,16,0,859.0,60.0,4.6,27.0,461.0,261.02,172.36
2018,9,8,16,15,831.5,57.0,4.55,26.45,407.5,199.16,120.13
2018,9,8,16,30,804.0,54.0,4.5,25.9,354.0,140.02,74.13
2018,9,8,16,45,763.5,50.0,4.45,25.35,299.5,77.81,35.46
2018,9,8,17,0,723.0,46.0,4.4,24.8,245.0,34.25,23.9
2018,9,8,17,15,659.0,41.5,4.15,23.9,192.5,31.99,21.98
2018,9,8,17,30,595.0,37.0,3.9,23.0,140.0,29.76,19.9
2018,9,8,17,45,481.0,30.0,3.65,22.15,94.5,25.11,15.46
2018,9,8,18,0,367.0,23.0,3.4,21.3,49.0,20.43,8.18
2018,9,8,18,15,197.5,13.0,3.35,20.7,25.5,12.39,0.0
2018,9,8,18,30,28.0,3.0,3.3,20.1,2.0,0.0,0.0
2018,9,8,18,45,14.0,1.5,3.25,19.5,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.05,16.95,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
