Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,21,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.1,11.2,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.25,10.8,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.15,10.6,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,2.05,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.85,9.7,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.85,9.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.75,9.6,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.75,9.75,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,9,19,5,45,53.5,7.5,1.85,10.1,8.5,0.0,0.0
2018,9,19,6,0,107.0,15.0,1.9,10.3,17.0,47.88,0.0
2018,9,19,6,15,260.0,27.0,2.05,10.7,53.5,143.87,90.8
2018,9,19,6,30,413.0,39.0,2.2,11.1,90.0,242.87,191.96
2018,9,19,6,45,510.0,47.0,2.3,11.55,141.0,322.37,263.69
2018,9,19,7,0,607.0,55.0,2.4,12.0,192.0,411.16,340.62
2018,9,19,7,15,666.0,61.0,2.45,12.6,247.0,483.96,401.62
2018,9,19,7,30,725.0,67.0,2.5,13.2,302.0,557.58,460.71
2018,9,19,7,45,764.5,70.5,2.5,13.8,356.5,622.21,510.13
2018,9,19,8,0,804.0,74.0,2.5,14.4,411.0,687.93,556.66
2018,9,19,8,15,831.0,77.0,2.45,15.15,462.5,744.17,593.98
2018,9,19,8,30,858.0,80.0,2.4,15.9,514.0,799.67,629.67
2018,9,19,8,45,878.5,81.5,2.35,16.65,561.5,839.92,653.57
2018,9,19,9,0,899.0,83.0,2.3,17.4,609.0,884.9,680.36
2018,9,19,9,15,913.5,85.0,2.3,18.1,651.5,922.97,702.4
2018,9,19,9,30,928.0,87.0,2.3,18.8,694.0,958.25,722.31
2018,9,19,9,45,938.5,88.0,2.3,19.55,729.5,985.59,736.58
2018,9,19,10,0,949.0,89.0,2.3,20.3,765.0,1009.53,748.6
2018,9,19,10,15,956.5,90.0,2.45,21.05,793.5,1027.01,758.07
2018,9,19,10,30,964.0,91.0,2.6,21.8,822.0,1040.69,765.18
2018,9,19,10,45,969.0,92.0,2.7,22.55,843.0,1048.04,767.76
2018,9,19,11,0,974.0,93.0,2.8,23.3,864.0,1051.38,767.93
2018,9,19,11,15,976.5,93.5,2.9,23.85,876.5,1047.7,764.32
2018,9,19,11,30,979.0,94.0,3.0,24.4,889.0,1039.99,758.28
2018,9,19,11,45,979.5,94.5,3.1,24.95,893.0,1026.37,748.56
2018,9,19,12,0,980.0,95.0,3.2,25.5,897.0,1008.83,736.42
2018,9,19,12,15,978.5,95.0,3.3,25.7,892.5,985.11,721.33
2018,9,19,12,30,977.0,95.0,3.4,25.9,888.0,957.73,703.84
2018,9,19,12,45,974.0,94.5,3.5,26.1,874.5,925.05,682.78
2018,9,19,13,0,971.0,94.0,3.6,26.3,861.0,889.07,659.41
2018,9,19,13,15,965.5,93.5,3.65,26.35,840.0,848.04,632.55
2018,9,19,13,30,960.0,93.0,3.7,26.4,819.0,804.25,603.58
2018,9,19,13,45,952.5,92.0,3.8,26.4,790.0,756.04,571.55
2018,9,19,14,0,945.0,91.0,3.9,26.4,761.0,705.69,535.72
2018,9,19,14,15,934.0,89.5,3.95,26.3,724.5,650.86,495.11
2018,9,19,14,30,923.0,88.0,4.0,26.2,688.0,594.73,452.33
2018,9,19,14,45,908.5,86.0,4.0,26.1,645.5,535.36,405.69
2018,9,19,15,0,894.0,84.0,4.0,26.0,603.0,475.62,357.27
2018,9,19,15,15,875.0,81.5,4.0,26.0,555.5,413.62,305.55
2018,9,19,15,30,856.0,79.0,4.0,26.0,508.0,349.63,251.02
2018,9,19,15,45,828.5,76.0,4.0,25.4,456.0,286.31,196.83
2018,9,19,16,0,801.0,73.0,4.0,24.8,404.0,225.41,144.71
2018,9,19,16,15,760.5,69.0,3.65,24.1,349.5,164.51,95.6
2018,9,19,16,30,720.0,65.0,3.3,23.4,295.0,108.27,56.68
2018,9,19,16,45,659.0,59.5,3.0,22.7,240.0,51.38,30.52
2018,9,19,17,0,598.0,54.0,2.7,22.0,185.0,39.73,28.87
2018,9,19,17,15,497.0,46.5,2.45,20.9,135.0,35.68,25.18
2018,9,19,17,30,396.0,39.0,2.2,19.8,85.0,31.63,21.08
2018,9,19,17,45,239.5,25.5,1.95,18.7,49.0,21.35,7.72
2018,9,19,18,0,83.0,12.0,1.7,17.6,13.0,11.44,0.0
2018,9,19,18,15,41.5,6.0,1.7,17.2,6.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.65,16.4,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,13.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.3,13.55,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.25,12.85,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.15,12.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.75,13.2,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.65,13.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,20,5,45,56.5,7.0,0.55,14.0,8.0,0.0,0.0
2018,9,20,6,0,113.0,14.0,0.5,14.2,16.0,48.76,0.0
2018,9,20,6,15,267.5,25.5,0.6,15.0,52.0,144.45,85.34
2018,9,20,6,30,422.0,37.0,0.7,15.8,88.0,244.56,187.98
2018,9,20,6,45,517.5,44.0,0.75,16.65,138.0,322.32,255.6
2018,9,20,7,0,613.0,51.0,0.8,17.5,188.0,409.23,327.44
2018,9,20,7,15,670.5,56.5,0.95,18.35,242.0,477.39,382.43
2018,9,20,7,30,728.0,62.0,1.1,19.2,296.0,553.23,440.68
2018,9,20,7,45,766.0,66.0,1.3,20.1,350.0,617.34,488.03
2018,9,20,8,0,804.0,70.0,1.5,21.0,404.0,682.48,532.81
2018,9,20,8,15,830.5,73.0,1.55,21.9,455.5,738.2,568.36
2018,9,20,8,30,857.0,76.0,1.6,22.8,507.0,793.17,602.44
2018,9,20,8,45,876.0,78.0,1.7,23.75,554.0,832.7,625.61
2018,9,20,9,0,895.0,80.0,1.8,24.7,601.0,876.84,651.63
2018,9,20,9,15,909.5,82.0,1.8,25.3,643.0,914.73,672.88
2018,9,20,9,30,924.0,84.0,1.8,25.9,685.0,949.86,692.1
2018,9,20,9,45,935.5,84.5,1.8,26.55,720.5,977.39,706.12
2018,9,20,10,0,947.0,85.0,1.8,27.2,756.0,1001.58,718.02
2018,9,20,10,15,953.5,86.0,1.75,27.6,784.0,1018.02,725.1
2018,9,20,10,30,960.0,87.0,1.7,28.0,812.0,1030.65,729.94
2018,9,20,10,45,965.0,87.5,1.65,28.4,832.5,1037.37,731.23
2018,9,20,11,0,970.0,88.0,1.6,28.8,853.0,1040.1,730.27
2018,9,20,11,15,971.5,88.5,1.6,29.0,864.5,1035.44,726.3
2018,9,20,11,30,973.0,89.0,1.6,29.2,876.0,1026.78,720.12
2018,9,20,11,45,973.5,89.0,1.6,29.45,879.5,1012.66,710.63
2018,9,20,12,0,974.0,89.0,1.6,29.7,883.0,994.65,698.94
2018,9,20,12,15,973.0,89.0,1.65,29.75,878.5,971.49,685.41
2018,9,20,12,30,972.0,89.0,1.7,29.8,874.0,944.67,669.61
2018,9,20,12,45,969.5,88.5,1.75,29.85,861.0,912.53,650.39
2018,9,20,13,0,967.0,88.0,1.8,29.9,848.0,877.1,628.96
2018,9,20,13,15,962.5,87.0,1.85,29.85,827.0,836.46,604.2
2018,9,20,13,30,958.0,86.0,1.9,29.8,806.0,793.03,577.32
2018,9,20,13,45,951.0,85.0,1.95,29.75,777.5,745.27,547.15
2018,9,20,14,0,944.0,84.0,2.0,29.7,749.0,695.33,513.29
2018,9,20,14,15,934.0,82.0,2.05,29.55,713.0,640.7,474.67
2018,9,20,14,30,924.0,80.0,2.1,29.4,677.0,584.69,433.73
2018,9,20,14,45,910.5,78.5,2.1,29.3,635.0,526.32,389.31
2018,9,20,15,0,897.0,77.0,2.1,29.2,593.0,467.47,342.98
2018,9,20,15,15,878.0,74.5,2.1,29.2,545.5,405.41,292.63
2018,9,20,15,30,859.0,72.0,2.1,29.2,498.0,344.06,241.4
2018,9,20,15,45,833.5,69.0,2.1,28.6,447.0,278.43,186.68
2018,9,20,16,0,808.0,66.0,2.1,28.0,396.0,217.75,135.78
2018,9,20,16,15,770.5,62.0,1.9,27.2,342.0,157.0,87.77
2018,9,20,16,30,733.0,58.0,1.7,26.4,288.0,100.48,49.74
2018,9,20,16,45,676.0,53.0,1.5,25.55,234.0,47.38,28.41
2018,9,20,17,0,619.0,48.0,1.3,24.7,180.0,38.23,27.23
2018,9,20,17,15,523.5,40.5,1.3,23.6,130.5,30.6,20.51
2018,9,20,17,30,428.0,33.0,1.3,22.5,81.0,26.16,16.15
2018,9,20,17,45,264.0,22.0,1.25,21.4,46.5,18.12,3.79
2018,9,20,18,0,100.0,11.0,1.2,20.3,12.0,10.48,0.0
2018,9,20,18,15,50.0,5.5,1.2,19.9,6.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.95,17.8,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.65,16.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.65,16.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.7,16.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,0.7,16.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,0.85,15.45,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,21,5,45,55.5,5.5,1.15,13.85,6.5,0.0,0.0
2018,9,21,6,0,111.0,11.0,1.1,13.9,13.0,45.25,0.0
2018,9,21,6,15,278.5,23.0,1.25,14.75,50.0,145.44,81.27
2018,9,21,6,30,446.0,35.0,1.4,15.6,87.0,252.57,194.61
2018,9,21,6,45,537.5,42.0,1.55,16.45,137.0,329.37,262.88
2018,9,21,7,0,629.0,49.0,1.7,17.3,187.0,411.39,332.51
2018,9,21,7,15,684.0,53.5,1.7,18.05,240.5,481.42,389.5
2018,9,21,7,30,739.0,58.0,1.7,18.8,294.0,554.95,446.3
2018,9,21,7,45,774.5,61.5,1.75,19.55,347.0,617.07,491.92
2018,9,21,8,0,810.0,65.0,1.8,20.3,400.0,680.01,534.79
2018,9,21,8,15,834.5,68.0,1.75,21.05,450.5,734.31,569.32
2018,9,21,8,30,859.0,71.0,1.7,21.8,501.0,781.26,597.65
2018,9,21,8,45,876.5,74.0,1.7,22.6,547.5,827.3,625.0
2018,9,21,9,0,894.0,77.0,1.7,23.4,594.0,871.32,650.37
2018,9,21,9,15,907.5,78.5,1.65,24.05,635.5,907.63,669.95
2018,9,21,9,30,921.0,80.0,1.6,24.7,677.0,941.13,687.42
2018,9,21,9,45,931.0,81.5,1.6,25.35,712.0,968.32,701.28
2018,9,21,10,0,941.0,83.0,1.6,26.0,747.0,992.12,712.97
2018,9,21,10,15,948.0,83.5,1.6,26.4,774.5,1008.31,720.6
2018,9,21,10,30,955.0,84.0,1.6,26.8,802.0,1020.74,726.06
2018,9,21,10,45,958.5,85.0,1.65,27.25,821.5,1026.5,728.11
2018,9,21,11,0,962.0,86.0,1.7,27.7,841.0,1028.28,727.92
2018,9,21,11,15,964.5,86.5,1.75,27.95,853.0,1024.55,725.07
2018,9,21,11,30,967.0,87.0,1.8,28.2,865.0,1016.83,719.94
2018,9,21,11,45,967.5,87.5,1.85,28.45,869.0,1003.26,711.32
2018,9,21,12,0,968.0,88.0,1.9,28.7,873.0,985.83,700.42
2018,9,21,12,15,965.5,88.5,1.9,28.75,867.5,961.91,685.49
2018,9,21,12,30,963.0,89.0,1.9,28.8,862.0,934.43,668.4
2018,9,21,12,45,957.5,90.0,1.95,28.85,848.5,901.53,648.37
2018,9,21,13,0,952.0,91.0,2.0,28.9,835.0,865.52,626.21
2018,9,21,13,15,947.0,90.0,2.0,28.85,814.0,824.95,600.67
2018,9,21,13,30,942.0,89.0,2.0,28.8,793.0,781.66,573.13
2018,9,21,13,45,934.5,88.0,2.05,28.7,764.5,734.15,542.88
2018,9,21,14,0,927.0,87.0,2.1,28.6,736.0,684.57,508.71
2018,9,21,14,15,916.5,85.0,2.15,28.4,700.0,630.39,470.1
2018,9,21,14,30,906.0,83.0,2.2,28.2,664.0,574.93,429.23
2018,9,21,14,45,891.5,81.5,2.2,28.0,622.5,516.98,384.89
2018,9,21,15,0,877.0,80.0,2.2,27.8,581.0,458.69,338.72
2018,9,21,15,15,857.5,77.5,2.2,27.8,534.0,397.55,288.69
2018,9,21,15,30,838.0,75.0,2.2,27.8,487.0,334.51,235.89
2018,9,21,15,45,811.0,72.0,2.3,27.1,436.0,272.55,183.86
2018,9,21,16,0,784.0,69.0,2.4,26.4,385.0,212.98,133.78
2018,9,21,16,15,745.0,64.5,2.4,25.65,331.5,153.15,86.52
2018,9,21,16,30,706.0,60.0,2.4,24.9,278.0,97.79,49.53
2018,9,21,16,45,646.0,55.0,2.35,24.15,225.0,46.58,34.56
2018,9,21,17,0,586.0,50.0,2.3,23.4,172.0,36.79,26.13
2018,9,21,17,15,486.0,42.0,2.15,22.3,123.5,32.13,21.89
2018,9,21,17,30,386.0,34.0,2.0,21.2,75.0,27.37,17.1
2018,9,21,17,45,232.5,21.5,1.8,20.1,42.5,17.89,1.05
2018,9,21,18,0,79.0,9.0,1.6,19.0,10.0,8.58,0.0
2018,9,21,18,15,39.5,4.5,1.55,18.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.3,15.1,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.3,15.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.3,15.2,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.25,15.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.2,15.3,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.2,15.35,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,0.1,15.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,0.1,15.55,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,0.1,15.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,0.1,15.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,0.1,15.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,0.1,15.3,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,0.1,15.2,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.15,15.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.2,15.4,0.0,0.0,0.0
2018,9,22,5,45,48.0,5.5,0.2,15.45,6.0,0.0,0.0
2018,9,22,6,0,96.0,11.0,0.2,15.5,12.0,40.52,0.0
2018,9,22,6,15,257.5,23.5,0.25,15.9,48.0,137.15,70.26
2018,9,22,6,30,419.0,36.0,0.3,16.3,84.0,241.93,183.84
2018,9,22,6,45,515.5,43.0,0.3,16.7,133.5,319.84,251.45
2018,9,22,7,0,612.0,50.0,0.3,17.1,183.0,406.96,323.02
2018,9,22,7,15,669.5,55.5,0.35,17.75,237.0,474.83,376.94
2018,9,22,7,30,727.0,61.0,0.4,18.4,291.0,550.44,433.9
2018,9,22,7,45,764.5,65.0,0.4,19.05,344.5,613.98,478.8
2018,9,22,8,0,802.0,69.0,0.4,19.7,398.0,678.52,520.74
2018,9,22,8,15,828.5,72.0,0.5,20.75,449.0,733.97,555.59
2018,9,22,8,30,855.0,75.0,0.6,21.8,500.0,788.68,589.12
2018,9,22,8,45,873.5,77.5,0.65,22.85,547.0,828.14,610.99
2018,9,22,9,0,892.0,80.0,0.7,23.9,594.0,872.18,635.59
2018,9,22,9,15,905.5,82.5,0.85,24.65,635.5,909.5,657.96
2018,9,22,9,30,919.0,85.0,1.0,25.4,677.0,944.0,678.42
2018,9,22,9,45,928.5,86.5,1.1,26.2,712.0,970.53,692.77
2018,9,22,10,0,938.0,88.0,1.2,27.0,747.0,993.66,705.04
2018,9,22,10,15,945.0,89.5,1.35,27.35,775.0,1010.82,715.76
2018,9,22,10,30,952.0,91.0,1.5,27.7,803.0,1024.2,724.24
2018,9,22,10,45,957.0,92.0,1.6,28.1,823.5,1031.21,727.96
2018,9,22,11,0,962.0,93.0,1.7,28.5,844.0,1034.26,729.41
2018,9,22,11,15,965.0,93.0,1.8,28.6,856.0,1030.27,727.52
2018,9,22,11,30,968.0,93.0,1.9,28.7,868.0,1022.29,723.31
2018,9,22,11,45,969.0,93.0,1.95,28.8,872.0,1008.47,714.93
2018,9,22,12,0,970.0,93.0,2.0,28.9,876.0,990.77,704.26
2018,9,22,12,15,971.0,91.5,2.1,28.85,871.5,967.66,691.21
2018,9,22,12,30,972.0,90.0,2.2,28.8,867.0,940.83,675.74
2018,9,22,12,45,972.0,88.5,2.3,28.75,855.0,909.56,657.27
2018,9,22,13,0,972.0,87.0,2.4,28.7,843.0,874.86,636.37
2018,9,22,13,15,967.5,86.0,2.45,28.55,821.5,833.91,610.96
2018,9,22,13,30,963.0,85.0,2.5,28.4,800.0,790.16,583.39
2018,9,22,13,45,956.5,83.5,2.6,28.2,771.5,741.92,552.76
2018,9,22,14,0,950.0,82.0,2.7,28.0,743.0,691.47,517.98
2018,9,22,14,15,940.5,80.5,2.8,27.7,707.0,637.28,479.12
2018,9,22,14,30,931.0,79.0,2.9,27.4,671.0,581.64,437.76
2018,9,22,14,45,917.5,76.5,2.95,27.1,628.5,521.93,391.73
2018,9,22,15,0,904.0,74.0,3.0,26.8,586.0,461.76,343.64
2018,9,22,15,15,885.0,72.0,3.0,26.8,538.5,399.83,292.15
2018,9,22,15,30,866.0,70.0,3.0,26.8,491.0,338.6,239.85
2018,9,22,15,45,840.0,67.0,3.05,25.95,439.5,272.58,183.99
2018,9,22,16,0,814.0,64.0,3.1,25.1,388.0,211.55,132.21
2018,9,22,16,15,777.5,60.0,2.95,24.35,334.5,150.78,83.87
2018,9,22,16,30,741.0,56.0,2.8,23.6,281.0,94.14,46.33
2018,9,22,16,45,682.0,51.0,2.65,22.85,227.0,40.91,29.86
2018,9,22,17,0,623.0,46.0,2.5,22.1,173.0,36.87,26.32
2018,9,22,17,15,521.0,39.0,2.25,21.05,123.5,29.75,19.92
2018,9,22,17,30,419.0,32.0,2.0,20.0,74.0,25.77,15.69
2018,9,22,17,45,248.5,20.5,1.75,18.95,41.5,17.17,0.0
2018,9,22,18,0,78.0,9.0,1.5,17.9,9.0,8.58,0.0
2018,9,22,18,15,39.0,4.5,1.45,17.45,4.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,1.35,16.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,1.25,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.0,13.35,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,0.95,13.25,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,0.9,13.15,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.9,12.95,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,9,23,5,45,48.0,5.5,1.1,12.65,6.0,0.0,0.0
2018,9,23,6,0,96.0,11.0,1.1,12.8,12.0,40.49,0.0
2018,9,23,6,15,260.0,22.5,1.2,13.4,47.0,136.29,63.8
2018,9,23,6,30,424.0,34.0,1.3,14.0,82.0,241.87,186.36
2018,9,23,6,45,484.5,43.0,1.35,14.6,125.5,304.79,244.48
2018,9,23,7,0,545.0,52.0,1.4,15.2,169.0,373.47,304.04
2018,9,23,7,15,475.5,75.5,1.35,15.9,197.5,388.21,317.14
2018,9,23,7,30,406.0,99.0,1.3,16.6,226.0,391.47,319.28
2018,9,23,7,45,400.5,119.5,1.25,17.25,263.5,430.07,348.29
2018,9,23,8,0,395.0,140.0,1.2,17.9,301.0,466.73,374.27
2018,9,23,8,15,478.0,142.0,1.2,18.85,361.0,547.2,433.46
2018,9,23,8,30,561.0,144.0,1.2,19.8,421.0,632.37,493.39
2018,9,23,8,45,714.5,114.5,1.2,20.7,501.5,750.07,573.0
2018,9,23,9,0,868.0,85.0,1.2,21.6,582.0,856.46,640.01
2018,9,23,9,15,895.5,83.0,1.3,22.4,627.5,900.03,665.14
2018,9,23,9,30,923.0,81.0,1.4,23.2,673.0,941.56,689.37
2018,9,23,9,45,931.0,83.5,1.5,24.05,707.5,967.9,703.48
2018,9,23,10,0,939.0,86.0,1.6,24.9,742.0,990.75,715.5
2018,9,23,10,15,924.5,96.0,1.7,25.4,763.0,997.15,718.14
2018,9,23,10,30,910.0,106.0,1.8,25.9,784.0,999.22,718.34
2018,9,23,10,45,936.0,98.0,1.9,26.35,811.0,1015.98,728.12
2018,9,23,11,0,962.0,90.0,2.0,26.8,838.0,1028.96,735.42
2018,9,23,11,15,965.0,90.5,2.1,27.05,850.0,1025.46,733.08
2018,9,23,11,30,968.0,91.0,2.2,27.3,862.0,1017.96,728.49
2018,9,23,11,45,957.5,97.0,2.25,27.5,862.5,999.91,716.93
2018,9,23,12,0,947.0,103.0,2.3,27.7,863.0,978.22,703.21
2018,9,23,12,15,955.0,98.0,2.4,27.75,860.5,957.94,691.36
2018,9,23,12,30,963.0,93.0,2.5,27.8,858.0,933.73,676.89
2018,9,23,12,45,916.0,112.5,2.65,27.8,831.0,885.14,646.86
2018,9,23,13,0,869.0,132.0,2.8,27.8,804.0,839.94,618.72
2018,9,23,13,15,915.0,107.5,2.85,27.65,798.5,812.92,602.13
2018,9,23,13,30,961.0,83.0,2.9,27.5,793.0,783.87,583.92
2018,9,23,13,45,953.5,82.5,3.0,27.35,764.0,736.01,552.81
2018,9,23,14,0,946.0,82.0,3.1,27.2,735.0,686.03,517.55
2018,9,23,14,15,936.5,79.5,3.2,26.95,698.5,631.01,477.5
2018,9,23,14,30,927.0,77.0,3.3,26.7,662.0,574.59,435.0
2018,9,23,14,45,913.5,75.0,3.4,26.4,620.0,515.58,389.08
2018,9,23,15,0,900.0,73.0,3.5,26.1,578.0,456.12,341.08
2018,9,23,15,15,881.0,70.5,3.5,26.1,530.5,393.98,288.97
2018,9,23,15,30,862.0,68.0,3.5,26.1,483.0,332.59,236.13
2018,9,23,15,45,835.5,65.0,3.6,25.2,431.5,269.88,182.55
2018,9,23,16,0,809.0,62.0,3.7,24.3,380.0,206.0,128.39
2018,9,23,16,15,770.0,58.5,3.65,23.55,326.5,145.8,80.63
2018,9,23,16,30,731.0,55.0,3.6,22.8,273.0,90.03,44.25
2018,9,23,16,45,671.0,50.0,3.5,22.0,219.5,38.55,27.92
2018,9,23,17,0,611.0,45.0,3.4,21.2,166.0,36.15,25.78
2018,9,23,17,15,507.0,37.5,3.2,20.25,117.5,28.63,18.97
2018,9,23,17,30,403.0,30.0,3.0,19.3,69.0,24.11,14.14
2018,9,23,17,45,233.0,18.5,2.8,18.35,38.0,15.4,0.0
2018,9,23,18,0,63.0,7.0,2.6,17.4,7.0,6.67,0.0
2018,9,23,18,15,31.5,3.5,2.5,16.95,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.6,14.65,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.05,13.15,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.0,12.95,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.0,12.65,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,0.95,12.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.85,12.15,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.65,12.15,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,9,24,5,45,20.5,4.0,0.6,12.4,4.0,0.0,0.0
2018,9,24,6,0,41.0,8.0,0.6,12.5,8.0,20.43,0.0
2018,9,24,6,15,139.5,23.0,0.75,13.05,36.0,92.03,36.0
2018,9,24,6,30,238.0,38.0,0.9,13.6,64.0,167.07,128.2
2018,9,24,6,45,362.5,46.5,1.0,14.15,111.0,250.14,200.99
2018,9,24,7,0,487.0,55.0,1.1,14.7,158.0,345.94,282.02
2018,9,24,7,15,474.0,73.0,1.2,15.35,196.0,384.3,314.41
2018,9,24,7,30,461.0,91.0,1.3,16.0,234.0,416.18,340.1
2018,9,24,7,45,613.0,82.0,1.35,16.7,308.0,534.23,432.22
2018,9,24,8,0,765.0,73.0,1.4,17.4,382.0,655.29,520.77
2018,9,24,8,15,682.5,102.0,1.45,18.25,404.0,661.22,520.86
2018,9,24,8,30,600.0,131.0,1.5,19.1,426.0,653.81,512.24
2018,9,24,8,45,595.0,148.0,1.6,19.95,463.5,688.49,534.67
2018,9,24,9,0,590.0,165.0,1.7,20.8,501.0,720.35,554.22
2018,9,24,9,15,742.5,127.0,1.75,21.45,580.5,827.03,625.65
2018,9,24,9,30,895.0,89.0,1.8,22.1,660.0,924.31,687.2
2018,9,24,9,45,852.5,111.0,1.9,22.8,678.0,933.94,690.3
2018,9,24,10,0,810.0,133.0,2.0,23.5,696.0,930.03,685.59
2018,9,24,10,15,691.5,190.5,2.0,23.9,684.5,893.93,659.7
2018,9,24,10,30,573.0,248.0,2.0,24.3,673.0,840.52,620.84
2018,9,24,10,45,596.0,247.5,2.05,24.65,699.5,860.88,634.23
2018,9,24,11,0,619.0,247.0,2.1,25.0,726.0,882.1,647.36
2018,9,24,11,15,627.0,248.5,2.05,25.2,740.0,884.75,647.52
2018,9,24,11,30,635.0,250.0,2.0,25.4,754.0,884.39,645.95
2018,9,24,11,45,633.5,253.0,2.0,25.55,757.5,873.68,638.13
2018,9,24,12,0,632.0,256.0,2.0,25.7,761.0,860.2,628.64
2018,9,24,12,15,615.5,261.5,1.95,25.8,751.0,833.2,609.68
2018,9,24,12,30,599.0,267.0,1.9,25.9,741.0,802.72,588.52
2018,9,24,12,45,640.0,242.0,1.85,25.95,741.0,792.44,582.38
2018,9,24,13,0,681.0,217.0,1.8,26.0,741.0,775.54,571.54
2018,9,24,13,15,681.0,209.0,1.75,26.0,721.0,738.99,546.51
2018,9,24,13,30,681.0,201.0,1.7,26.0,701.0,700.32,519.85
2018,9,24,13,45,659.0,199.0,1.7,26.0,667.5,650.52,485.04
2018,9,24,14,0,637.0,197.0,1.7,26.0,634.0,600.78,449.63
2018,9,24,14,15,694.0,162.5,1.7,25.85,616.5,566.8,425.78
2018,9,24,14,30,751.0,128.0,1.7,25.7,599.0,525.65,395.39
2018,9,24,14,45,765.0,113.0,1.7,25.55,565.0,476.78,357.55
2018,9,24,15,0,779.0,98.0,1.7,25.4,531.0,423.92,315.22
2018,9,24,15,15,740.0,98.0,1.7,25.4,481.5,362.97,265.61
2018,9,24,15,30,701.0,98.0,1.7,25.4,432.0,302.7,215.62
2018,9,24,15,45,737.5,82.5,1.7,24.75,399.5,255.79,173.62
2018,9,24,16,0,774.0,67.0,1.7,24.1,367.0,201.24,125.27
2018,9,24,16,15,733.5,63.0,1.7,23.4,314.5,142.66,79.56
2018,9,24,16,30,693.0,59.0,1.7,22.7,262.0,88.77,45.2
2018,9,24,16,45,627.5,53.5,1.7,21.95,209.5,38.19,27.61
2018,9,24,17,0,562.0,48.0,1.7,21.2,157.0,35.78,25.44
2018,9,24,17,15,450.5,39.5,1.65,20.15,109.5,30.62,20.65
2018,9,24,17,30,339.0,31.0,1.6,19.1,62.0,25.33,14.87
2018,9,24,17,45,191.0,19.0,1.55,18.1,34.0,18.11,0.0
2018,9,24,18,0,43.0,7.0,1.5,17.1,6.0,0.0,0.0
2018,9,24,18,15,21.5,3.5,1.5,16.65,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.45,15.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.4,13.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.25,13.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,0.2,14.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,0.3,14.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,0.7,13.35,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,0.7,13.2,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,0.55,12.95,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,0.4,12.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,0.45,12.75,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,0.5,12.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.55,12.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,9,25,5,45,47.5,5.0,0.65,13.3,5.5,0.0,0.0
2018,9,25,6,0,95.0,10.0,0.7,13.5,11.0,39.17,0.0
2018,9,25,6,15,259.5,21.0,0.75,14.25,44.0,132.93,42.99
2018,9,25,6,30,424.0,32.0,0.8,15.0,77.0,239.44,181.84
2018,9,25,6,45,521.0,39.0,0.85,15.75,126.0,317.03,251.36
2018,9,25,7,0,618.0,46.0,0.9,16.5,175.0,400.58,321.86
2018,9,25,7,15,675.0,51.5,0.9,17.15,228.5,471.97,379.6
2018,9,25,7,30,732.0,57.0,0.9,17.8,282.0,547.13,437.21
2018,9,25,7,45,769.5,60.5,0.85,18.45,335.0,609.94,482.28
2018,9,25,8,0,807.0,64.0,0.8,19.1,388.0,673.72,524.19
2018,9,25,8,15,832.5,67.0,0.8,20.0,438.5,728.3,558.06
2018,9,25,8,30,858.0,70.0,0.8,20.9,489.0,775.55,585.91
2018,9,25,8,45,877.0,72.5,0.8,21.85,535.5,821.8,612.27
2018,9,25,9,0,896.0,75.0,0.8,22.8,582.0,866.11,636.67
2018,9,25,9,15,910.5,76.0,0.75,23.35,623.0,902.34,655.43
2018,9,25,9,30,925.0,77.0,0.7,23.9,664.0,935.81,672.16
2018,9,25,9,45,936.0,78.0,0.7,24.45,699.0,963.02,685.76
2018,9,25,10,0,947.0,79.0,0.7,25.0,734.0,986.84,697.29
2018,9,25,10,15,953.5,80.0,0.7,25.3,761.5,1002.83,704.76
2018,9,25,10,30,960.0,81.0,0.7,25.6,789.0,1015.01,710.12
2018,9,25,10,45,965.0,81.5,0.65,25.9,809.0,1021.26,710.96
2018,9,25,11,0,970.0,82.0,0.6,26.2,829.0,1023.54,709.6
2018,9,25,11,15,972.5,82.5,0.65,26.35,840.5,1019.41,707.34
2018,9,25,11,30,975.0,83.0,0.7,26.5,852.0,1011.26,702.89
2018,9,25,11,45,975.5,83.5,0.7,26.7,855.5,997.26,693.84
2018,9,25,12,0,976.0,84.0,0.7,26.9,859.0,979.37,682.65
2018,9,25,12,15,975.0,83.5,0.7,26.95,854.0,955.24,668.19
2018,9,25,12,30,974.0,83.0,0.7,27.0,849.0,927.48,651.61
2018,9,25,12,45,970.5,83.0,0.7,27.1,835.5,894.65,631.79
2018,9,25,13,0,967.0,83.0,0.7,27.2,822.0,858.59,609.9
2018,9,25,13,15,962.0,82.0,0.8,27.2,800.5,817.3,586.39
2018,9,25,13,30,957.0,81.0,0.9,27.2,779.0,773.27,560.57
2018,9,25,13,45,949.5,80.0,0.95,27.15,750.0,725.01,530.83
2018,9,25,14,0,942.0,79.0,1.0,27.1,721.0,674.66,496.64
2018,9,25,14,15,931.5,77.5,1.05,27.0,685.0,620.21,458.47
2018,9,25,14,30,921.0,76.0,1.1,26.9,649.0,564.47,417.9
2018,9,25,14,45,907.0,74.0,1.2,26.8,606.5,505.54,373.71
2018,9,25,15,0,893.0,72.0,1.3,26.7,564.0,446.24,327.3
2018,9,25,15,15,873.5,70.0,1.3,26.7,517.0,384.85,277.1
2018,9,25,15,30,854.0,68.0,1.3,26.7,470.0,324.26,226.1
2018,9,25,15,45,827.0,65.0,1.4,26.25,419.0,258.98,171.47
2018,9,25,16,0,800.0,62.0,1.5,25.8,368.0,198.78,121.16
2018,9,25,16,15,760.5,57.5,1.45,25.05,314.5,138.43,74.6
2018,9,25,16,30,721.0,53.0,1.4,24.3,261.0,82.6,39.8
2018,9,25,16,45,658.5,48.0,1.3,23.55,208.0,37.18,26.53
2018,9,25,17,0,596.0,43.0,1.2,22.8,155.0,34.73,24.33
2018,9,25,17,15,488.0,35.5,1.2,21.75,108.0,27.28,17.6
2018,9,25,17,30,380.0,28.0,1.2,20.7,61.0,22.71,12.28
2018,9,25,17,45,217.0,17.0,1.2,19.7,33.0,16.2,0.0
2018,9,25,18,0,54.0,6.0,1.2,18.7,5.0,0.0,0.0
2018,9,25,18,15,27.0,3.0,1.15,18.25,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.9,16.75,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.85,16.3,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.8,15.95,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.8,15.65,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.8,15.45,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.65,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.45,14.85,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.35,14.8,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.3,14.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.3,14.65,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.3,14.6,0.0,0.0,0.0
2018,9,26,5,45,13.0,3.5,0.35,14.7,3.5,0.0,0.0
2018,9,26,6,0,26.0,7.0,0.4,14.8,7.0,14.77,0.0
2018,9,26,6,15,163.0,21.0,0.45,15.4,36.5,96.87,20.39
2018,9,26,6,30,300.0,35.0,0.5,16.0,66.0,189.74,142.81
2018,9,26,6,45,451.5,41.0,0.5,16.55,118.5,286.08,225.69
2018,9,26,7,0,603.0,47.0,0.5,17.1,171.0,393.25,313.58
2018,9,26,7,15,661.5,52.0,0.55,17.75,223.5,464.19,370.45
2018,9,26,7,30,720.0,57.0,0.6,18.4,276.0,538.97,427.63
2018,9,26,7,45,758.5,61.0,0.6,19.05,329.0,602.44,473.31
2018,9,26,8,0,797.0,65.0,0.6,19.7,382.0,666.99,515.98
2018,9,26,8,15,823.5,67.5,0.65,20.65,432.0,721.21,549.95
2018,9,26,8,30,850.0,70.0,0.7,21.6,482.0,768.18,578.12
2018,9,26,8,45,869.0,72.5,0.7,22.55,528.5,814.06,604.14
2018,9,26,9,0,888.0,75.0,0.7,23.5,575.0,858.03,628.23
2018,9,26,9,15,883.5,83.0,0.8,24.45,610.5,885.65,643.15
2018,9,26,9,30,879.0,91.0,0.9,25.4,646.0,909.47,655.78
2018,9,26,9,45,863.5,103.5,0.95,26.35,673.0,932.56,667.05
2018,9,26,10,0,848.0,116.0,1.0,27.3,700.0,943.63,670.81
2018,9,26,10,15,844.5,124.0,1.0,27.8,724.5,956.7,676.38
2018,9,26,10,30,841.0,132.0,1.0,28.3,749.0,965.99,679.68
2018,9,26,10,45,889.5,114.5,1.05,28.85,782.0,984.42,689.49
2018,9,26,11,0,938.0,97.0,1.1,29.4,815.0,1007.9,702.29
2018,9,26,11,15,946.0,94.0,1.1,29.6,827.5,1005.02,699.2
2018,9,26,11,30,954.0,91.0,1.1,29.8,840.0,998.21,694.22
2018,9,26,11,45,937.0,100.0,1.1,30.05,838.0,977.46,680.84
2018,9,26,12,0,920.0,109.0,1.1,30.3,836.0,953.25,665.6
2018,9,26,12,15,879.0,128.0,1.05,30.35,819.0,915.07,641.55
2018,9,26,12,30,838.0,147.0,1.0,30.4,802.0,881.11,620.23
2018,9,26,12,45,791.0,164.0,0.95,30.45,774.0,832.16,589.37
2018,9,26,13,0,744.0,181.0,0.9,30.5,746.0,785.77,559.85
2018,9,26,13,15,660.5,207.5,0.8,30.35,699.0,718.24,513.97
2018,9,26,13,30,577.0,234.0,0.7,30.2,652.0,651.71,468.37
2018,9,26,13,45,546.0,234.5,0.6,30.1,617.5,602.63,434.68
2018,9,26,14,0,515.0,235.0,0.5,30.0,583.0,554.63,401.04
2018,9,26,14,15,529.0,216.0,0.6,29.7,557.5,515.81,375.74
2018,9,26,14,30,543.0,197.0,0.7,29.4,532.0,474.64,347.47
2018,9,26,14,45,598.0,164.5,0.75,29.15,510.5,439.88,322.01
2018,9,26,15,0,653.0,132.0,0.8,28.9,489.0,396.27,288.36
2018,9,26,15,15,704.5,109.0,0.8,28.9,463.5,353.23,252.52
2018,9,26,15,30,756.0,86.0,0.8,28.9,438.0,306.0,211.56
2018,9,26,15,45,740.5,80.0,1.15,28.0,393.0,249.2,165.09
2018,9,26,16,0,725.0,74.0,1.5,27.1,348.0,193.58,119.31
2018,9,26,16,15,679.5,69.0,1.6,26.25,295.5,133.5,73.88
2018,9,26,16,30,634.0,64.0,1.7,25.4,243.0,81.67,42.33
2018,9,26,16,45,565.5,57.0,1.8,24.5,192.0,41.48,30.09
2018,9,26,17,0,497.0,50.0,1.9,23.6,141.0,38.0,26.99
2018,9,26,17,15,386.0,40.0,1.8,22.6,96.5,31.6,21.08
2018,9,26,17,30,275.0,30.0,1.7,21.6,52.0,24.95,13.41
2018,9,26,17,45,146.5,16.0,1.65,20.55,27.0,15.25,0.0
2018,9,26,18,0,18.0,2.0,1.6,19.5,2.0,0.0,0.0
2018,9,26,18,15,9.0,1.0,1.6,19.1,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,1.15,17.25,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,16.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,16.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.6,16.45,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.55,16.65,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.4,16.7,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.45,16.7,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.5,16.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,0.65,16.35,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,0.75,16.1,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,9,27,5,45,20.5,3.5,0.85,15.95,3.5,0.0,0.0
2018,9,27,6,0,41.0,7.0,0.9,15.9,7.0,19.44,0.0
2018,9,27,6,15,178.5,20.5,1.05,16.1,36.5,100.92,8.87
2018,9,27,6,30,316.0,34.0,1.2,16.3,66.0,195.37,146.67
2018,9,27,6,45,290.5,49.5,1.3,16.55,92.5,217.41,172.62
2018,9,27,7,0,265.0,65.0,1.4,16.8,119.0,236.92,192.2
2018,9,27,7,15,243.5,88.5,1.4,17.1,149.0,255.02,208.52
2018,9,27,7,30,222.0,112.0,1.4,17.4,179.0,280.35,229.08
2018,9,27,7,45,303.0,123.5,1.4,17.7,233.0,356.53,290.61
2018,9,27,8,0,384.0,135.0,1.4,18.0,287.0,452.13,364.62
2018,9,27,8,15,589.0,108.5,1.3,18.55,375.5,596.09,473.44
2018,9,27,8,30,794.0,82.0,1.2,19.1,464.0,744.08,575.14
2018,9,27,8,45,808.5,86.5,1.15,19.6,508.0,787.0,599.61
2018,9,27,9,0,823.0,91.0,1.1,20.1,552.0,827.83,623.22
2018,9,27,9,15,844.5,91.5,1.1,20.7,594.0,867.64,646.15
2018,9,27,9,30,866.0,92.0,1.1,21.3,636.0,897.52,662.22
2018,9,27,9,45,859.0,101.0,1.1,21.85,664.5,924.0,676.18
2018,9,27,10,0,852.0,110.0,1.1,22.4,693.0,938.91,682.71
2018,9,27,10,15,801.5,137.0,1.1,22.7,702.5,929.04,674.33
2018,9,27,10,30,751.0,164.0,1.1,23.0,712.0,919.73,666.81
2018,9,27,10,45,719.5,185.0,1.15,23.35,721.0,912.43,661.41
2018,9,27,11,0,688.0,206.0,1.2,23.7,730.0,901.24,653.6
2018,9,27,11,15,700.5,204.0,1.25,23.85,744.5,903.94,655.38
2018,9,27,11,30,713.0,202.0,1.3,24.0,759.0,903.38,655.02
2018,9,27,11,45,782.5,169.0,1.3,24.15,782.5,913.83,661.18
2018,9,27,12,0,852.0,136.0,1.3,24.3,806.0,925.11,667.85
2018,9,27,12,15,886.5,117.0,1.35,24.4,810.0,908.0,657.31
2018,9,27,12,30,921.0,98.0,1.4,24.5,814.0,892.99,648.5
2018,9,27,12,45,867.0,121.0,1.4,24.6,786.0,843.58,616.63
2018,9,27,13,0,813.0,144.0,1.4,24.7,758.0,798.31,587.54
2018,9,27,13,15,820.0,136.5,1.45,24.8,741.0,763.7,565.75
2018,9,27,13,30,827.0,129.0,1.5,24.9,724.0,725.97,541.03
2018,9,27,13,45,778.0,141.0,1.5,25.05,683.5,667.05,499.02
2018,9,27,14,0,729.0,153.0,1.5,25.2,643.0,610.02,457.67
2018,9,27,14,15,728.0,143.0,1.6,25.15,610.5,561.15,422.73
2018,9,27,14,30,727.0,133.0,1.7,25.1,578.0,510.78,385.26
2018,9,27,14,45,675.5,136.5,1.75,25.1,528.0,448.14,337.14
2018,9,27,15,0,624.0,140.0,1.8,25.1,478.0,389.6,291.04
2018,9,27,15,15,678.0,113.5,1.8,25.1,451.0,345.63,253.42
2018,9,27,15,30,732.0,87.0,1.8,25.1,424.0,297.29,210.37
2018,9,27,15,45,710.0,80.5,1.9,24.5,377.0,237.29,159.7
2018,9,27,16,0,688.0,74.0,2.0,23.9,330.0,181.71,113.08
2018,9,27,16,15,571.0,77.0,2.0,23.15,268.0,125.87,73.49
2018,9,27,16,30,454.0,80.0,2.0,22.4,206.0,83.75,50.61
2018,9,27,16,45,360.0,69.0,2.05,21.65,155.5,50.94,38.65
2018,9,27,17,0,266.0,58.0,2.1,20.9,105.0,43.8,32.26
2018,9,27,17,15,211.5,42.5,2.1,20.1,72.0,32.78,22.24
2018,9,27,17,30,157.0,27.0,2.1,19.3,39.0,21.24,10.04
2018,9,27,17,45,87.5,15.0,2.1,18.5,20.5,14.3,0.0
2018,9,27,18,0,18.0,3.0,2.1,17.7,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,2.1,17.35,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.95,16.15,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.15,12.05,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,1.5,1.3,12.3,1.5,0.0,0.0
2018,9,28,6,0,0.0,3.0,1.3,12.4,3.0,2.86,0.0
2018,9,28,6,15,40.5,19.0,1.35,12.65,23.0,39.36,0.0
2018,9,28,6,30,81.0,35.0,1.4,12.9,43.0,89.18,65.71
2018,9,28,6,45,89.5,41.0,1.4,13.2,55.0,99.82,78.45
2018,9,28,7,0,98.0,47.0,1.4,13.5,67.0,113.64,91.87
2018,9,28,7,15,58.0,69.0,1.3,13.95,81.5,112.82,91.34
2018,9,28,7,30,18.0,91.0,1.2,14.4,96.0,100.52,80.25
2018,9,28,7,45,45.0,122.0,1.15,14.8,138.5,160.15,130.26
2018,9,28,8,0,72.0,153.0,1.1,15.2,181.0,215.91,175.66
2018,9,28,8,15,200.5,163.0,1.05,15.8,255.5,347.91,282.38
2018,9,28,8,30,329.0,173.0,1.0,16.4,330.0,466.7,373.68
2018,9,28,8,45,370.0,185.5,1.0,17.0,378.5,524.24,414.42
2018,9,28,9,0,411.0,198.0,1.0,17.6,427.0,597.32,465.41
2018,9,28,9,15,591.0,161.0,1.1,18.3,516.0,728.6,560.04
2018,9,28,9,30,771.0,124.0,1.2,19.0,605.0,855.42,643.46
2018,9,28,9,45,841.5,105.5,1.3,19.65,656.5,911.76,677.69
2018,9,28,10,0,912.0,87.0,1.4,20.3,708.0,958.49,706.01
2018,9,28,10,15,920.5,87.0,1.5,20.85,735.0,974.44,714.61
2018,9,28,10,30,929.0,87.0,1.6,21.4,762.0,986.78,721.33
2018,9,28,10,45,935.0,87.0,1.75,21.95,781.5,992.98,724.93
2018,9,28,11,0,941.0,87.0,1.9,22.5,801.0,995.34,726.15
2018,9,28,11,15,944.0,87.5,2.0,22.9,812.5,991.52,723.29
2018,9,28,11,30,947.0,88.0,2.1,23.3,824.0,983.8,718.07
2018,9,28,11,45,948.0,88.0,2.25,23.65,827.0,969.79,709.55
2018,9,28,12,0,949.0,88.0,2.4,24.0,830.0,952.0,698.58
2018,9,28,12,15,947.5,87.5,2.5,24.2,824.5,927.76,683.29
2018,9,28,12,30,946.0,87.0,2.6,24.4,819.0,900.02,665.66
2018,9,28,12,45,942.0,87.5,2.7,24.6,805.5,867.9,645.01
2018,9,28,13,0,938.0,88.0,2.8,24.8,792.0,832.69,622.13
2018,9,28,13,15,933.5,86.5,2.9,24.75,771.0,792.1,595.94
2018,9,28,13,30,929.0,85.0,3.0,24.7,750.0,748.86,567.56
2018,9,28,13,45,922.0,83.5,3.1,24.7,721.0,701.48,535.09
2018,9,28,14,0,915.0,82.0,3.2,24.7,692.0,652.06,498.76
2018,9,28,14,15,905.0,80.0,3.3,24.4,656.5,598.63,458.92
2018,9,28,14,30,895.0,78.0,3.4,24.1,621.0,543.94,416.72
2018,9,28,14,45,881.5,76.0,3.55,23.85,580.0,486.63,371.01
2018,9,28,15,0,868.0,74.0,3.7,23.6,539.0,428.94,323.32
2018,9,28,15,15,847.0,71.0,3.7,23.6,492.0,367.59,270.91
2018,9,28,15,30,826.0,68.0,3.7,23.6,445.0,304.67,216.21
2018,9,28,15,45,798.0,65.0,3.75,22.5,395.0,243.77,163.66
2018,9,28,16,0,770.0,62.0,3.8,21.4,345.0,185.42,114.08
2018,9,28,16,15,728.5,57.5,3.75,20.65,292.5,127.09,68.96
2018,9,28,16,30,687.0,53.0,3.7,19.9,240.0,73.58,36.96
2018,9,28,16,45,620.0,47.5,3.6,19.15,188.5,37.34,27.15
2018,9,28,17,0,553.0,42.0,3.5,18.4,137.0,31.52,21.88
2018,9,28,17,15,437.0,33.5,3.35,17.6,92.5,26.13,16.71
2018,9,28,17,30,321.0,25.0,3.2,16.8,48.0,20.57,8.74
2018,9,28,17,45,171.5,14.0,3.1,16.05,25.0,13.34,0.0
2018,9,28,18,0,22.0,3.0,3.0,15.3,2.0,0.0,0.0
2018,9,28,18,15,11.0,1.5,2.9,14.85,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.2,12.45,0.0,0.0,0.0
